Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.7,8.16
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,30.19,20.4
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,43.44,32.49
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,57.73,45.4
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,72.16,58.3
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,86.26,70.73
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,100.47,83.09
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,137.61,114.76
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,180.03,150.78
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,211.33,177.35
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,244.62,205.52
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,333.98,281.78
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,435.8,367.39
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,435.27,365.97
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,422.2,354.36
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,413.79,346.18
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,402.62,335.58
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,333.93,278.2
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,271.03,224.77
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,208.86,172.82
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,156.78,128.66
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,139.94,114.57
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,123.15,100.42
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,179.03,148.45
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,237.61,198.13
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,174.76,145.04
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,113.26,92.48
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,112.23,91.86
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,111.37,91.32
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,101.13,82.68
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,90.9,74.01
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,79.62,64.33
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,68.35,54.55
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,55.97,43.76
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,43.68,32.88
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,32.5,22.77
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,21.34,12.61
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,12.51,3.53
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.81,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.4,0.46
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,13.43,5.95
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,19.47,11.48
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,25.97,17.39
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,32.48,23.23
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,39.0,29.02
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,45.53,34.73
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,110.23,90.55
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,177.69,147.15
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,163.93,135.23
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,150.81,123.96
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,196.95,162.57
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,251.74,207.48
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,241.33,198.26
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,222.85,182.77
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,218.12,178.46
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,213.08,173.85
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,114.16,91.96
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,19.52,11.27
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,64.72,50.18
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,111.0,89.17
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,125.43,101.18
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,140.21,113.52
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,152.25,123.39
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,164.73,133.6
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,130.1,105.16
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,96.0,76.89
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,112.71,91.27
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,130.53,106.39
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,118.8,96.79
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,107.09,87.22
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,94.3,76.49
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,81.52,65.61
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,67.02,53.19
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,52.45,40.46
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,38.9,28.33
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,26.0,16.63
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,15.3,5.85
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,14.3,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,24.45,14.38
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,47.27,25.58
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,93.11,53.02
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,122.81,86.22
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,128.99,101.32
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,158.16,126.82
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,188.8,153.41
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,199.69,163.63
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,203.21,166.77
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,262.24,215.44
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,324.95,266.69
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,332.68,272.28
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,337.16,274.96
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,360.67,293.82
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,384.45,312.67
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,442.41,359.23
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,513.36,414.86
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,503.18,405.82
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,479.77,387.06
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,676.53,544.65
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,854.05,674.72
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,861.59,678.9
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,865.57,682.19
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,863.21,680.23
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,857.29,675.93
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,843.71,667.21
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,833.64,661.19
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,810.3,645.57
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,783.97,627.8
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,747.35,601.97
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,708.57,574.2
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,662.88,540.93
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,615.93,505.81
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,553.49,457.18
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,491.98,406.73
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,415.7,342.0
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,343.37,277.12
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,237.03,169.42
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,117.62,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,11.91,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,21.59,12.18
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,45.72,21.97
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,96.71,51.21
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,150.3,92.92
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,209.86,144.93
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,267.44,198.52
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,328.37,255.13
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,386.08,307.95
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,444.61,359.84
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,499.38,407.54
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,553.58,453.12
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,603.83,494.27
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,652.46,532.89
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,695.88,567.27
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,736.92,598.63
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,771.55,622.11
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,802.99,643.03
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,830.18,661.92
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,853.97,678.34
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,870.89,689.03
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,884.11,697.21
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,891.37,702.59
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,894.83,705.51
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,891.2,703.59
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,883.87,699.25
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,869.62,690.14
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,851.91,678.68
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,825.91,661.25
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,797.05,641.69
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,767.07,621.27
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,728.2,593.87
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,679.33,557.34
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,629.41,519.21
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,566.85,470.67
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,505.2,419.95
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,425.41,352.36
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,349.96,284.91
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,244.48,179.3
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,124.35,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,14.3,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,24.49,14.53
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,46.11,25.74
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,91.68,53.0
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,139.73,90.34
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,194.47,137.79
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,248.15,187.49
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,305.43,240.69
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,360.55,291.36
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,416.11,341.13
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,468.24,387.42
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,520.39,432.42
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,568.19,471.92
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,615.0,509.44
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,656.73,542.16
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,696.5,572.59
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,734.39,599.29
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,765.92,619.89
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,791.06,636.77
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,813.03,651.34
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,753.65,606.31
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,670.86,540.62
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,656.79,530.28
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,640.13,517.43
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,558.34,452.83
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,474.83,386.06
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,409.79,334.4
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,332.32,271.88
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,362.28,297.95
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,377.81,312.07
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,350.85,291.03
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,323.89,269.88
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,289.99,242.25
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,256.3,214.34
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,220.17,184.24
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,184.47,153.71
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,141.51,116.12
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,99.71,78.89
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,52.37,35.18
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,16.68,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,27.6,16.73
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,48.18,30.21
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,88.42,55.83
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,132.16,89.81
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,182.11,132.17
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,119.59,90.62
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,25.05,16.4
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,190.32,154.18
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,388.32,316.45
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,242.82,201.02
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,57.68,44.27
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,75.43,59.44
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,93.37,74.45
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,84.82,67.06
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,76.39,59.83
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,106.82,85.35
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,137.95,111.1
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,140.05,112.72
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,142.18,114.45
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,88.15,69.14
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,36.28,25.29
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,106.33,84.51
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,181.24,146.62
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,129.96,104.14
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,80.12,62.53
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,150.8,122.51
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,238.84,195.54
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,268.81,221.35
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,298.26,246.77
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,351.49,292.51
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,400.03,333.37
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,356.84,297.59
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,304.44,254.42
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,325.78,272.75
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,339.87,283.22
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,274.32,226.05
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,204.26,164.61
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,119.56,87.2
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,18.75,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,13.34,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,22.59,12.54
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,42.72,22.08
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,89.37,48.42
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,139.07,85.99
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,196.86,135.16
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,193.94,148.19
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,152.71,123.92
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,270.71,216.3
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,423.12,337.9
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,476.35,382.28
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,528.25,424.41
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,577.33,463.04
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,625.42,499.58
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,668.22,532.41
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,708.9,562.86
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,745.08,587.03
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,778.6,609.07
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,806.42,627.25
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,831.04,643.13
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,850.42,655.64
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,866.32,665.83
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,874.49,671.72
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,878.96,675.26
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,877.68,674.98
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,872.71,672.34
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,860.17,665.19
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,844.17,655.74
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,820.2,639.77
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,793.25,621.7
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,758.42,596.85
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,721.32,569.97
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,680.91,540.42
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,632.95,504.49
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,573.39,461.51
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,514.53,415.67
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,437.25,353.13
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,364.07,290.34
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,262.04,194.96
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,159.79,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,65.44,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,14.77,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,24.27,13.87
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,45.71,29.8
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,78.65,52.59
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,114.29,81.15
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,153.04,114.1
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,190.72,146.96
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,231.08,182.26
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,316.42,250.62
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,419.71,334.45
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,472.95,380.07
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,526.21,424.62
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,479.21,387.13
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,402.3,323.62
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,478.74,385.39
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,572.04,458.37
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,441.61,353.75
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,286.03,226.48
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,238.58,188.87
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,199.46,157.22
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,263.43,208.5
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,321.66,254.23
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,612.2,487.54
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,866.59,673.18
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,710.97,557.54
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,526.07,413.93
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,377.88,300.35
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,218.88,173.14
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,533.28,429.64
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,783.82,614.42
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,747.39,585.56
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,708.81,557.4
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,663.6,523.27
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,617.04,487.46
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,555.2,442.8
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,494.2,396.09
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,424.19,339.4
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,353.45,279.23
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,196.99,146.26
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,38.33,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,13.82,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,23.57,13.47
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,42.86,23.09
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,89.91,49.7
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,140.1,87.78
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,199.19,138.77
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,255.28,191.26
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,314.81,247.54
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,371.45,300.84
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,429.73,354.5
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,484.48,404.0
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,539.07,452.0
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,587.39,493.66
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,635.53,534.04
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,678.98,570.61
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,720.29,604.77
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,755.86,632.34
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,788.61,657.38
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,816.32,678.43
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,840.8,697.01
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,768.78,639.24
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,672.41,558.4
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,787.37,653.34
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,884.29,728.18
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,710.34,591.79
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,506.68,421.59
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,688.29,577.87
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,843.69,702.84
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,825.13,688.99
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,796.76,668.23
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,609.57,519.56
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,412.21,352.7
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,377.65,324.31
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,343.11,295.03
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,304.03,261.69
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,265.08,227.56
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,218.52,185.73
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,173.46,144.18
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,106.22,81.34
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,22.53,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,10.01,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,13.82,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,23.58,13.87
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,42.79,23.45
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,91.0,50.65
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,142.56,90.29
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,202.47,142.46
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,259.17,195.2
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,319.32,251.3
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,376.68,304.59
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,435.45,357.69
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,490.35,405.91
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,545.05,452.24
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,595.93,494.07
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,643.32,531.83
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,686.64,565.96
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,727.77,597.44
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,763.72,622.0
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,796.76,643.76
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,824.33,662.41
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,848.65,678.62
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,866.07,688.58
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,879.92,696.02
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,887.26,700.17
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,890.9,701.87
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,887.51,698.19
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,880.51,692.22
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,873.64,689.71
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,856.45,679.98
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,832.32,664.22
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,805.15,646.28
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,768.33,621.69
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,729.27,595.12
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,680.4,560.02
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,630.45,523.2
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,567.57,473.95
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,510.78,426.85
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,431.98,360.32
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,357.7,294.68
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,202.22,158.74
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,45.48,2.11
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,13.82,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,23.53,13.82
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,42.15,23.86
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,88.63,50.28
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,124.94,86.95
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,142.01,110.17
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,176.28,140.36
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,212.62,172.23
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,250.73,204.92
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,290.61,238.42
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,401.06,328.7
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,529.11,431.82
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,578.11,470.53
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,625.83,507.67
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,668.83,539.8
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,709.85,569.5
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,610.08,489.86
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,473.64,380.6
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,477.96,384.79
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,480.98,386.83
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,476.19,382.49
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,470.2,377.3
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,463.71,372.52
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,456.4,367.13
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,365.3,295.37
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,285.65,231.13
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,454.78,371.01
