Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,14.99,1.92
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,30.74,20.81
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,45.91,27.62
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,93.24,52.17
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,143.83,88.4
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,202.02,136.0
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,259.15,186.48
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,321.25,241.45
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,271.84,212.64
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,174.57,138.36
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,237.28,188.67
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,308.28,244.88
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,348.66,276.54
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,391.53,310.03
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,561.34,447.4
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,742.14,589.35
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,779.35,615.25
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,813.58,639.56
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,843.58,661.62
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,870.41,681.46
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,890.15,695.39
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,906.33,706.86
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,916.46,715.04
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,922.88,720.74
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,921.77,721.16
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,916.97,719.08
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,912.51,716.79
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,897.15,706.68
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,872.65,689.99
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,845.13,671.1
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,810.21,646.89
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,772.86,620.7
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,721.82,582.68
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,674.72,547.32
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,616.18,502.81
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,558.03,456.53
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,482.58,395.06
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,410.45,334.68
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,321.73,259.49
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,240.56,187.71
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,118.31,66.14
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.11,1.75
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,26.87,17.77
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,44.85,25.4
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,96.4,50.95
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,151.78,91.61
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,213.27,143.51
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,273.51,198.14
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,336.79,255.89
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,398.09,311.75
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,460.64,367.43
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,518.88,417.72
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,576.75,466.13
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,630.46,509.77
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,682.59,550.87
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,730.17,588.51
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,775.44,622.35
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,814.87,649.7
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,851.26,674.59
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,882.16,696.14
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,909.61,715.12
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,930.83,729.9
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,948.26,742.08
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,959.55,749.65
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,966.89,754.57
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,967.19,755.0
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,963.55,752.85
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,952.64,744.99
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,937.96,734.63
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,916.01,719.59
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,890.68,702.25
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,857.59,678.87
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,828.66,659.24
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,783.42,626.5
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,736.36,592.12
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,678.69,550.56
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,620.68,507.51
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,547.15,449.51
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,475.89,390.59
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,389.84,318.37
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,306.37,244.29
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,181.35,113.23
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,51.56,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,12.61,2.21
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,28.26,19.55
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,44.41,25.26
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,96.65,52.1
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,152.57,94.33
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,215.25,149.0
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,276.28,206.23
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,340.1,266.23
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,402.51,324.42
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,464.76,380.99
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,523.39,432.97
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,581.47,482.8
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,635.31,527.81
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,687.54,570.22
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,735.59,607.99
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,781.23,641.14
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,820.37,668.79
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,856.28,693.8
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,887.58,715.95
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,915.36,735.43
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,936.15,749.03
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,953.06,759.91
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,964.46,767.98
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,971.87,773.34
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,972.77,774.18
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,969.68,772.36
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,959.13,765.32
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,944.74,755.71
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,923.1,741.33
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,898.1,724.56
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,865.4,702.71
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,829.88,678.61
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,792.17,651.34
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,745.69,617.01
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,688.95,573.61
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,631.72,529.39
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,560.93,471.62
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,492.01,412.57
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,402.97,335.99
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,320.15,260.71
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,207.44,138.98
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,79.67,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,13.59,3.44
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,28.15,19.59
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,44.74,24.92
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,97.99,51.99
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,155.05,94.84
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,217.7,148.53
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,279.1,204.43
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,343.28,262.71
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,406.11,319.09
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,468.5,373.49
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,527.47,423.53
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,585.94,471.51
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,640.21,514.8
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,692.91,555.64
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,740.93,592.31
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,786.57,624.64
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,824.67,650.15
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,859.19,672.98
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,891.16,694.23
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,919.7,712.99
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,942.03,726.68
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,960.61,737.89
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,973.12,745.26
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,981.65,750.05
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,982.98,750.79
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,980.27,749.06
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,969.85,742.34
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,955.59,733.26
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,930.2,716.76
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,901.64,698.24
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,875.4,681.28
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,839.04,657.08
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,793.75,625.91
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,746.56,593.02
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,688.85,552.82
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,630.74,511.17
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,559.54,457.11
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,490.18,401.46
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,406.62,332.91
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,324.83,261.43
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,207.79,143.2
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,79.28,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,9.53,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,18.91,7.6
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,29.27,20.52
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,46.06,26.74
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,96.95,53.77
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,151.5,95.2
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,213.65,148.68
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,272.67,202.39
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,334.9,259.04
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,394.73,313.2
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,455.51,366.94
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,512.75,416.12
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,569.79,463.5
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,622.57,506.21
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,671.93,545.06
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,718.68,581.7
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,763.32,615.05
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,802.09,641.39
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,837.95,665.31
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,868.36,686.59
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,895.49,705.44
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,916.24,719.76
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,933.36,731.6
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,836.06,661.43
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,714.3,567.05
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,775.1,617.14
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,838.3,665.58
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,889.13,702.6
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,930.22,732.53
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,902.47,713.32
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,871.7,692.48
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,837.62,669.9
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,800.96,645.22
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,754.27,611.87
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,710.98,580.67
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,652.04,537.29
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,593.2,492.16
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,519.79,432.48
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,449.09,372.96
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,360.92,299.01
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,279.61,227.26
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,173.92,123.17
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,52.78,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,10.48,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,18.81,8.0
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,28.21,19.51
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,45.65,25.56
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,100.37,55.41
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,155.59,97.33
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,216.92,150.58
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,277.89,207.2
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,341.89,266.89
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,402.99,323.69
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,465.95,380.83
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,524.82,433.04
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,583.31,483.38
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,637.61,528.95
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,690.63,572.26
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,738.81,611.61
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,784.65,646.53
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,825.16,675.64
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,862.68,702.21
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,894.48,725.23
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,922.8,745.57
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,944.7,761.31
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,962.78,774.3
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,974.77,782.62
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,982.76,788.12
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,984.36,789.07
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,981.94,787.23
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,972.4,780.34
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,958.99,770.8
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,934.63,753.31
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,907.04,733.56
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,873.89,710.47
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,844.88,690.43
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,801.29,658.14
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,755.64,624.03
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,699.49,581.43
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,642.77,538.24
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,573.77,482.21
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,506.26,424.47
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,419.01,349.73
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,337.47,276.26
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,233.64,170.81
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,106.06,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,11.44,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,21.55,10.71
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,32.74,23.85
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,50.99,30.8
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,102.01,58.66
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,155.65,98.97
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,218.76,152.84
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,278.65,207.76
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,341.69,265.59
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,402.42,320.32
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,464.74,374.89
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,523.2,425.5
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,580.63,473.83
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,634.56,517.34
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,687.2,558.59
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,734.59,595.43
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,779.72,628.34
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,818.56,655.7
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,854.29,680.64
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,885.42,701.53
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,913.18,719.89
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,935.24,734.14
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,953.64,745.83
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,964.54,753.02
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,971.53,757.59
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,973.31,757.56
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,971.15,754.95
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,960.29,747.07
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,945.65,736.72
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,923.87,721.47
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,898.71,704.09
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,865.81,681.8
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,837.13,662.47
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,793.08,630.49
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,747.06,596.83
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,690.37,557.34
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,633.22,516.33
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,563.33,463.09
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,495.19,408.08
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,413.26,339.69
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,332.99,269.21
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,222.12,163.12
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,94.1,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,20.92,10.55
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,28.61,19.9
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,47.29,25.32
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,101.1,53.49
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,157.97,96.9
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,220.19,151.15
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,265.69,198.62
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,302.0,236.81
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,350.7,281.94
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,395.86,322.47
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,438.78,360.26
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,482.49,397.58
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,528.71,435.5
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,577.82,474.77
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,679.48,557.45
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,788.85,642.2
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,828.04,669.9
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,863.85,695.23
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,896.12,718.72
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,924.93,739.66
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,948.05,755.3
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,967.4,768.26
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,979.47,776.94
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,987.5,782.88
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,990.2,785.42
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,988.81,785.22
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,978.57,778.46
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,964.4,769.04
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,945.2,756.37
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,922.31,741.07
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,890.59,719.83
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,855.84,696.23
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,813.88,665.89
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,769.67,633.51
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,715.5,593.46
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,660.61,551.88
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,599.25,502.61
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,533.32,446.69
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,449.36,374.74
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,370.71,303.64
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,260.78,196.89
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,139.1,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,11.44,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,19.15,9.56
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,27.47,18.95
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,46.94,24.58
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,100.8,52.9
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,157.12,95.72
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,218.65,148.9
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,281.79,206.31
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,345.35,264.0
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,406.2,318.59
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,467.68,372.19
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,526.05,422.11
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,583.79,469.98
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,636.87,512.85
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,688.24,553.22
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,736.28,589.51
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,781.94,621.47
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,819.18,646.94
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,852.79,669.63
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,883.73,691.34
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,911.24,710.61
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,933.66,724.88
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,952.36,736.6
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,963.72,744.33
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,971.13,749.48
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,972.08,750.29
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,969.06,748.53
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,959.55,742.02
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,946.24,733.05
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,924.12,718.44
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,898.68,701.59
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,865.97,679.46
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,830.47,655.31
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,794.36,629.56
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,749.21,596.92
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,694.24,558.17
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,638.68,517.91
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,571.86,466.96
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,506.45,413.79
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,422.08,344.82
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,343.17,276.56
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,242.91,182.34
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,137.11,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,12.39,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,19.29,9.96
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,30.28,21.43
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,50.04,27.4
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,102.56,55.55
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,158.2,97.9
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,219.33,150.41
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,279.71,205.04
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,342.87,261.92
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,404.76,316.9
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,466.06,369.82
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,524.64,419.02
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,582.81,466.17
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,635.71,506.95
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,687.02,545.09
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,734.8,580.13
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,780.29,610.68
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,819.72,636.45
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,856.14,659.81
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,887.62,681.12
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,915.67,700.07
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,937.16,713.18
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,954.86,723.79
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,966.68,731.54
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,974.56,736.8
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,974.87,736.12
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,971.23,733.0
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,961.75,727.55
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,948.48,719.72
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,927.12,705.13
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,902.38,688.39
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,870.09,667.35
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,834.97,644.24
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,797.09,618.14
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,750.38,585.49
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,694.59,549.63
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,638.23,511.99
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,567.55,460.31
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,498.75,406.55
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,418.61,340.69
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,340.0,272.7
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,233.81,176.07
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,128.44,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,49.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,13.34,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,20.12,10.59
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,31.15,21.74
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,52.2,27.83
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,106.2,56.56
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,162.78,99.13
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,224.77,151.78
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,286.25,206.7
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,350.37,263.65
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,413.67,318.34
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,476.36,370.76
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,535.1,419.79
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,593.27,466.89
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,647.1,508.41
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,699.3,547.42
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,747.04,582.96
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,792.38,614.22
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,830.54,638.74
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,865.2,660.47
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,896.43,680.92
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,924.2,699.14
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,945.05,711.53
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,962.06,721.38
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,973.05,728.38
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,980.08,732.88
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,979.65,732.82
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,975.27,730.33
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,964.38,723.02
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,949.73,713.36
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,927.59,699.07
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,902.14,682.64
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,876.51,666.53
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,840.62,643.21
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,794.93,612.82
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,747.48,580.79
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,690.66,542.99
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,633.38,503.68
