Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,19.11,4.04
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,35.83,24.73
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,42.89,31.76
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,50.99,39.22
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,96.65,56.0
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,150.88,92.83
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,205.66,135.7
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,271.93,191.16
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,333.74,245.93
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,397.83,301.96
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,460.68,356.0
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,526.12,410.76
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,585.35,459.85
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,643.87,507.19
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,698.94,549.81
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,752.52,589.81
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,800.47,623.92
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,845.9,655.93
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,887.46,683.75
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,926.06,709.25
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,958.22,731.02
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,986.79,750.22
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,1009.39,765.54
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,1028.1,778.25
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,1040.77,786.61
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,1049.32,792.28
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,1050.89,793.62
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,1048.25,792.28
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,1038.38,785.82
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,1024.46,776.78
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,1002.41,762.27
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,976.84,745.46
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,944.83,725.37
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,909.68,703.03
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,867.05,673.83
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,822.04,642.78
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,768.73,606.56
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,720.38,573.34
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,654.51,525.43
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,589.3,476.42
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,511.5,415.76
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,437.28,354.88
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,342.09,273.8
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,261.83,200.24
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,121.89,31.63
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.03,2.36
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,26.53,17.59
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,32.18,23.21
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,43.35,33.44
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,95.81,50.66
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,155.48,91.9
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,216.86,142.89
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,282.03,199.82
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,346.21,256.86
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,414.13,315.73
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,476.67,368.31
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,539.13,418.86
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,598.39,466.05
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,656.67,510.86
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,710.99,550.16
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,763.2,586.14
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,810.56,616.33
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,855.32,644.23
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,893.76,667.87
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,928.73,689.02
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,959.1,708.35
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,985.89,725.36
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,1006.74,737.15
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,1023.69,746.52
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,1034.18,753.32
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,1040.61,757.75
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,1040.59,758.85
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,1036.54,757.59
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,1025.46,751.98
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,1010.51,744.03
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,988.04,731.28
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,962.1,716.29
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,929.0,696.04
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,900.48,678.86
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,855.97,650.58
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,809.39,620.61
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,753.8,583.99
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,697.33,545.93
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,629.5,497.83
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,566.71,450.69
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,487.37,391.79
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,412.34,332.65
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,318.1,254.25
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,233.99,179.76
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,111.04,37.74
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,15.56,4.85
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,31.84,22.13
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,38.92,29.01
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,49.06,38.26
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,103.29,66.34
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,144.88,102.52
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,195.63,135.41
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,276.04,196.04
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,337.2,249.06
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,400.64,302.84
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,461.35,353.01
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,522.69,401.82
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,580.63,446.87
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,638.02,490.09
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,689.97,528.17
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,740.95,564.54
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,787.23,595.6
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,831.18,624.54
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,869.73,649.6
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,905.31,672.57
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,934.98,692.49
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,961.24,710.24
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,981.34,723.03
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,997.7,733.48
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,1007.68,740.53
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,1013.81,745.27
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,1011.44,745.0
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,1005.25,742.42
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,1002.68,741.69
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,987.8,732.92
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,956.21,713.49
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,921.74,692.14
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,886.98,671.21
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,854.75,651.85
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,808.05,621.13
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,759.87,589.04
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,702.56,550.47
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,645.01,510.87
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,575.57,459.19
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,508.04,407.48
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,428.72,345.92
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,352.49,284.25
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,261.77,208.57
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,181.75,138.93
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,87.86,34.56
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,16.24,5.99
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,32.18,22.27
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,51.23,39.67
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,70.1,56.69
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,90.48,70.95
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,112.04,88.45
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,88.52,68.76
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,61.4,46.06
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,69.35,52.43
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,77.31,58.72
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,85.72,65.32
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,94.09,71.83
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,101.11,77.35
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,108.17,82.88
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,118.52,90.9
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,128.94,98.92
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,119.19,90.78
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,109.39,82.66
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,119.84,90.75
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,130.35,98.84
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,131.88,100.0
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,133.41,101.18
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,133.51,101.05
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,133.6,100.94
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,466.25,366.79
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,797.17,615.14
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,793.71,610.27
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,788.03,605.23
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,589.14,455.56
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,375.29,289.39
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,342.18,264.72
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,308.97,239.45
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,456.88,359.6
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,597.35,470.75
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,614.65,485.79
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,613.62,487.67
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,529.22,423.56
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,437.39,352.74
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,385.2,311.9
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,334.75,271.46
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,279.28,226.53
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,226.14,182.21
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,164.95,130.1
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,108.37,80.94
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,47.33,18.57
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.85,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.78,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.24,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,39.01,27.07
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,74.48,56.33
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,137.8,107.71
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,202.0,159.21
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,191.02,149.88
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,177.08,138.11
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,179.09,139.39
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,180.95,140.55
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,194.6,151.15
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,208.51,161.93
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,305.21,238.17
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,403.17,313.89
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,424.5,329.19
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,446.18,344.8
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,491.74,379.84
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,548.7,422.96
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,472.24,364.44
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,403.01,310.82
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,390.8,301.72
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,378.17,292.21
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,273.18,211.41
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,182.81,140.57
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,163.37,125.4
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,143.94,110.09
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,84.42,62.7
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,26.99,16.35
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,68.01,49.77
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,110.2,84.04
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,58.17,42.02
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,57.67,42.03
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,111.46,86.51
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,94.74,73.15
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,77.99,59.59
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,61.73,46.18
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,45.55,32.58
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,32.04,20.99
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,18.55,9.36
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,9.26,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.91,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,8.79,1.07
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,15.75,7.85
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,25.04,16.2
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,34.35,23.16
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,44.6,31.8
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,54.86,40.32
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,65.6,49.02
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,76.31,57.57
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,197.7,151.3
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,348.61,268.83
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,383.25,297.58
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,412.19,320.65
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,425.49,330.23
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,429.28,331.67
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,510.92,393.95
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,603.05,462.66
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,609.35,465.26
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,614.63,467.01
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,683.16,518.18
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,763.94,576.7
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,855.59,644.29
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,937.1,698.21
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,962.77,713.6
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,977.94,722.29
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,988.1,727.71
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,994.54,730.73
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,992.83,728.88
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,987.39,724.76
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,976.28,717.54
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,961.61,708.16
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,930.15,688.27
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,901.77,670.59
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,867.88,649.14
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,831.58,626.02
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,785.44,596.29
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,737.89,565.21
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,681.41,527.12
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,624.84,487.57
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,558.02,438.4
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,492.88,389.16
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,412.37,328.04
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,340.79,271.21
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,255.4,201.24
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,179.68,136.71
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,89.37,47.14
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,6.01,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.33,1.38
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.65,3.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.98,5.3
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,27.85,17.73
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,42.75,30.01
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,34.38,22.95
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,26.02,15.94
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,31.61,20.45
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,37.22,24.91
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,27.91,17.23
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,18.61,9.58
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,38.19,25.45
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,57.81,41.17
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,65.77,47.58
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,73.74,54.02
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,82.64,61.09
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,91.6,68.2
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,164.37,126.02
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,238.72,184.05
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,263.26,202.98
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,288.19,222.3
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,205.81,158.38
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,124.13,94.01
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,109.78,82.76
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,95.43,71.4
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,132.53,101.19
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,170.44,131.41
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,148.95,114.49
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,127.53,97.59
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,120.82,92.46
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,114.11,87.32
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,109.41,83.79
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,104.76,80.29
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,80.19,60.64
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,56.73,41.63
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,48.8,35.26
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,40.87,28.8
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,32.95,22.22
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,25.04,15.52
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,18.07,9.49
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,11.11,3.43
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.55,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.16,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.4,0.86
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,11.11,4.28
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,14.82,7.09
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,19.01,10.67
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,23.19,14.2
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,50.2,37.02
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,77.25,59.48
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,72.16,55.01
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,67.03,50.55
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,60.52,44.87
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,54.0,39.26
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,129.14,100.81
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,204.74,161.6
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,215.12,169.6
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,225.67,177.84
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,151.42,118.08
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,76.55,57.16
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,135.89,105.22
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,196.24,153.28
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,140.64,108.63
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,85.04,63.68
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,99.24,75.18
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,113.53,86.7
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,142.32,109.98
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,171.5,133.48
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,126.13,97.08
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,81.22,60.76
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,105.96,80.94
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,131.16,101.43
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,146.0,113.62
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,161.14,126.1
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,121.71,94.58
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,82.96,63.19
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,92.13,70.98
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,101.73,79.14
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,60.01,44.81
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,19.49,10.88
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,16.69,8.56
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,13.9,6.22
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,11.12,3.85
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,8.33,1.45
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,6.01,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,19.95,10.89
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,34.28,24.48
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,51.43,40.09
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,68.55,52.78
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,87.42,68.73
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,106.54,84.6
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,69.8,53.47
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,29.72,19.53
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,32.99,22.16
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,36.26,24.75
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,26.03,16.09
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.8,7.5
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,15.81,7.47
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,15.82,7.45
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,27.47,16.99
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,39.14,26.45
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,30.29,19.17
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,21.43,11.91
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,32.17,20.62
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,42.91,29.26
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,303.44,237.38
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,570.01,436.3
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,615.74,469.1
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,662.22,503.26
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,408.82,316.29
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,138.57,105.35
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,217.86,168.15
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,299.64,230.81
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,369.46,284.6
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,427.54,328.98
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,408.36,315.01
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,388.89,301.12
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,348.63,271.52
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,308.53,241.67
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,264.72,208.02
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,210.19,165.42
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,337.11,270.91
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,441.4,354.91
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,390.95,314.95
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,341.74,276.1
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,288.94,234.06
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,237.82,192.05
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,176.74,140.59
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,120.31,91.96
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,60.15,35.38
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,8.1,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,14.28,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,28.05,17.91
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,42.08,31.38
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,48.47,37.51
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,68.74,44.17
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,116.81,69.94
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,172.06,110.73
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,219.61,158.27
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,248.76,189.53
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,283.59,219.72
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,314.22,245.23
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,408.84,318.46
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,536.18,417.3
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,516.05,401.49
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,459.95,356.29
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,598.08,463.74
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,754.78,579.3
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,674.99,515.6
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,553.0,420.15
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,561.66,425.63
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,568.78,429.03
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,775.53,584.77
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,972.54,717.91
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,991.87,727.46
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,1007.39,736.58
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,1016.91,742.81
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,1022.53,746.74
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,1021.77,747.37
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,1017.12,745.72
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,866.08,645.68
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,685.82,515.24
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,671.47,508.06
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,655.19,498.2
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,784.08,598.31
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,884.44,669.78
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,842.58,641.97
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,798.46,613.69
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,744.62,578.05
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,689.89,541.13
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,628.04,497.47
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,570.17,454.43
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,493.89,396.68
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,421.44,339.17
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,335.0,267.26
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,256.94,199.24
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,151.22,98.13
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,41.01,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,26.21,16.53
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,37.28,27.19
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,40.57,30.44
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,62.17,35.4
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,115.97,63.79
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,179.59,111.34
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,240.92,162.68
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,307.38,220.07
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,371.75,276.78
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,439.74,335.1
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,502.55,387.29
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,565.62,437.89
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,624.57,485.46
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,682.33,530.96
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,736.29,571.52
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,788.2,608.11
