Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,1072.74,791.94
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,1056.69,782.22
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,1030.33,766.24
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,1000.66,748.15
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,967.32,728.63
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,930.99,706.95
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,887.13,678.55
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,847.67,653.06
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,793.58,617.19
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,738.33,579.99
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,674.64,534.79
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,611.34,488.3
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,537.78,432.37
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,470.09,378.69
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,386.67,310.59
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,310.19,245.4
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,214.85,163.69
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,130.93,74.77
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,47.5,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,20.43,11.01
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,30.83,21.55
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,36.17,26.76
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,41.26,31.49
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,56.36,33.96
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,116.0,63.89
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,174.38,106.32
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,237.1,158.54
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,299.66,212.67
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,364.61,268.17
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,431.28,324.39
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,495.26,376.63
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,556.71,424.96
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,617.78,470.98
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,675.23,512.82
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,731.31,552.14
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,783.49,586.67
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,833.55,618.02
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,878.76,647.38
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,921.18,674.72
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,958.45,699.1
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,992.41,721.35
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,1021.02,739.66
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,1045.96,755.72
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,1065.15,767.3
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,1080.41,776.52
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,1089.16,782.2
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1093.82,785.51
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1091.85,785.4
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1085.79,782.91
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,1073.16,775.89
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1056.61,766.55
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,1033.27,752.98
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,1006.35,737.2
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,972.78,718.02
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,936.2,696.76
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,892.65,669.71
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,853.47,645.41
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,799.08,610.0
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,743.51,573.28
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,680.22,529.55
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,617.2,484.48
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,544.07,431.35
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,476.77,380.06
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,393.3,313.04
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,316.64,248.61
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,220.99,167.72
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,137.23,81.28
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,49.93,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,13.34,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,22.56,13.03
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,33.33,23.79
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,38.95,29.19
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,44.3,34.06
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,61.21,37.02
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,116.28,64.31
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,177.69,109.7
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,239.33,161.18
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,301.31,215.44
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,365.79,271.56
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,428.36,325.31
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,494.24,379.79
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,554.69,427.64
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,614.78,473.26
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,671.6,515.51
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,727.12,555.31
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,778.13,589.6
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,827.0,620.41
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,871.44,647.84
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,913.16,672.98
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,950.22,694.62
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,984.06,713.87
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,1011.68,730.33
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,1035.7,744.42
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,1054.06,753.4
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,1068.54,759.95
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,1077.07,764.36
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1081.59,766.4
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,1078.53,764.47
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,1071.44,760.26
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,1059.44,752.58
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,1043.62,742.68
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,1020.06,728.7
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,993.02,712.66
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,959.32,692.44
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,922.69,670.32
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,878.72,643.31
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,839.27,619.11
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,785.21,585.48
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,730.1,550.58
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,667.5,510.01
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,605.21,467.66
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,535.06,418.01
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,465.18,366.11
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,383.41,301.87
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,308.36,239.89
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,215.26,161.97
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,134.26,81.14
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,48.52,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,11.92,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,22.85,13.32
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,33.14,23.36
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,38.35,28.38
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,43.32,32.92
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,62.22,36.14
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,122.09,67.5
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,180.27,110.12
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,242.59,161.89
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,304.64,215.74
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,368.97,271.11
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,432.01,324.8
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,498.36,379.28
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,559.09,426.99
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,619.38,472.53
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,676.31,516.12
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,731.87,557.64
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,783.19,593.11
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,832.35,625.58
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,877.04,655.73
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,918.98,683.85
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,955.74,707.1
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,989.24,728.21
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1016.97,746.56
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1041.06,762.59
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,1058.97,773.54
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,1072.95,782.04
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,1081.44,788.26
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1085.89,792.02
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1083.28,791.35
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,1076.64,788.22
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,1063.46,781.71
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1046.43,772.77
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,1022.27,758.02
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,994.66,741.03
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,875.52,661.79
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,743.42,568.68
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,804.33,616.69
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,839.97,642.89
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,786.25,606.68
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,731.43,569.98
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,667.16,524.71
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,603.46,478.05
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,533.84,426.21
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,464.41,372.32
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,382.1,305.34
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,306.72,241.44
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,214.09,162.39
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,134.05,83.42
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,48.26,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,7.15,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,13.38,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,31.31,20.46
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,49.23,37.3
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,59.86,47.18
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,71.57,57.66
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,57.84,39.91
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,33.42,22.48
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,116.79,83.93
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,226.03,166.37
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,270.39,203.99
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,313.89,240.58
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,384.88,296.08
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,484.05,375.8
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,544.47,425.45
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,607.1,475.54
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,608.68,474.24
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,584.21,451.39
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,652.17,502.63
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,724.64,556.15
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,748.31,572.03
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,768.38,585.2
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,883.89,672.75
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,997.34,749.13
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,1027.57,768.29
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,1054.23,785.4
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,1077.4,798.91
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,1096.76,809.87
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,1105.9,815.36
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,1110.87,818.25
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,1111.45,818.82
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,1107.75,816.75
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,1095.0,808.88
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,1078.19,798.5
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,1048.44,779.61
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,1015.66,758.78
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,981.82,737.98
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,944.96,715.04
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,903.05,687.44
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,858.43,657.81
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,810.25,625.62
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,754.3,587.88
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,692.94,545.52
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,631.35,501.64
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,558.69,446.34
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,488.46,390.82
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,406.94,324.36
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,334.67,262.53
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,240.17,182.44
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,158.85,101.87
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,58.25,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,18.9,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,31.34,20.8
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,42.6,31.61
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,56.14,43.95
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,68.96,55.37
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,90.95,64.15
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,132.99,89.53
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,181.78,130.48
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,217.4,162.35
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,278.73,202.89
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,379.8,279.01
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,446.38,335.09
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,510.06,387.35
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,571.24,435.18
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,632.21,481.0
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,649.64,492.02
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,648.93,488.43
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,708.33,530.8
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,770.07,573.66
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,848.43,630.0
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,930.59,684.3
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,962.05,702.74
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,989.14,718.55
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,954.15,694.56
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,895.85,649.54
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,943.85,684.13
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,991.85,717.65
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,1007.11,727.35
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,1019.0,734.29
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,985.79,711.84
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,947.98,685.74
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,886.84,644.17
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,824.38,601.45
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,861.47,630.28
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,896.3,655.99
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,811.6,599.45
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,734.19,546.91
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,793.36,592.31
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,828.93,617.05
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,774.26,581.19
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,722.23,547.36
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,656.59,502.58
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,592.0,455.96
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,518.53,403.81
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,448.22,351.6
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,365.09,286.56
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,289.02,224.37
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,200.04,150.56
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,123.74,79.66
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,43.97,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,18.23,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,33.23,22.67
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,49.26,37.77
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,64.3,51.46
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,78.76,64.24
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,92.74,65.11
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,133.34,88.01
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,181.58,124.26
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,234.74,167.89
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,286.65,213.56
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,336.36,256.76
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,385.11,297.6
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,433.48,336.99
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,484.77,377.59
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,537.69,418.48
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,585.45,454.09
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,632.14,487.91
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,627.31,480.91
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,613.32,466.66
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,596.73,452.79
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,577.6,436.8
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,679.34,512.59
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,788.35,591.01
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,832.02,620.4
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,875.17,649.25
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,842.97,623.15
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,799.99,590.48
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,813.0,600.59
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,824.19,609.16
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,745.41,552.07
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,652.85,485.06
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,555.82,415.65
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,445.28,334.77
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,640.51,484.59
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,812.71,611.23
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,717.2,542.85
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,614.58,469.33
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,469.34,362.01
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,331.72,256.54
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,532.03,418.03
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,675.39,530.78
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,611.53,482.96
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,548.93,436.06
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,476.64,381.18
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,404.72,324.77
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,323.08,258.53
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,249.82,197.12
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,169.25,129.08
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,100.39,66.04
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,34.02,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.81,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.41,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,21.81,13.0
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,36.24,26.28
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,53.88,42.21
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,71.24,57.63
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,72.05,55.42
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,72.34,55.41
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,66.07,49.87
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,59.54,44.16
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,186.55,138.59
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,363.01,274.16
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,208.91,160.98
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,13.95,5.81
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,36.32,24.07
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,58.74,42.1
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,62.04,44.55
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,65.34,47.01
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,146.23,111.03
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,227.76,174.03
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,155.46,117.6
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,82.29,59.94
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,132.79,99.65
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,183.9,139.16
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,226.17,171.65
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,268.99,204.31
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,379.39,287.5
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,486.22,365.82
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,676.22,509.09
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,856.58,639.98
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,944.53,705.03
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,1019.12,756.01
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,1004.02,747.8
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,985.53,737.92
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,821.2,622.82
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,650.86,495.3
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,654.29,501.28
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,653.68,503.62
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,723.87,560.59
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,773.3,600.45
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,718.12,562.37
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,662.61,523.28
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,600.84,477.42
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,539.96,431.18
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,464.56,372.75
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,397.8,319.48
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,320.86,256.49
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,250.87,197.38
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,169.95,128.92
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,94.31,61.86
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,34.39,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,10.96,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,19.1,4.72
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,35.63,24.67
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,49.45,37.57
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,58.95,46.3
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,67.98,54.31
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,60.06,39.88
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,34.94
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,74.48,56.44
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,99.6,76.74
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,101.34,77.54
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,102.95,78.26
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,150.01,115.48
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,197.63,152.51
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,225.55,173.34
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,254.17,194.44
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,220.81,168.32
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,186.08,141.14
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,193.43,146.42
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,200.91,151.75
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,336.01,255.19
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,474.07,357.97
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,495.14,373.06
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,516.45,388.6
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,401.86,304.01
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,277.62,210.27
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,435.13,330.48
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,601.02,452.59
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,599.49,451.17
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,597.08,449.73
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,591.36,445.26
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,584.96,440.37
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,341.24,260.72
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,111.72,82.74
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,131.44,98.38
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,151.4,114.01
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,196.22,149.4
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,242.12,185.49
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,230.43,176.91
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,218.76,168.4
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,334.25,262.76
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,419.75,332.47
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,371.3,294.94
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,324.45,258.39
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,348.16,279.2
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,360.23,289.2
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,273.33,218.1
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,204.25,160.14
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,133.91,100.9
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,65.56,42.15
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,25.19,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.77,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.26,0.01
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,24.13,14.77
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,38.92,28.08
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,56.49,43.63
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,73.82,58.72
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,101.52,77.76
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,136.45,103.97
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,170.63,128.57
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,216.01,162.61
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,261.54,197.41
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,310.13,234.92
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,325.6,248.05
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,331.95,252.82
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,380.98,289.26
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,436.18,329.73
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,496.2,373.28
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,562.38,420.56
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,672.0,502.56
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,797.42,591.99
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,840.57,617.35
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,881.48,641.08
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,913.8,658.91
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,948.67,678.01
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,974.94,693.0
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,997.97,705.83
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,1018.09,717.75
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,1034.78,727.58
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,894.35,636.07
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,715.13,510.24
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,703.25,503.11
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,690.09,493.96
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,874.55,625.45
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,1013.67,714.78
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,991.47,700.7
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,965.95,686.2
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,940.3,672.52
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,903.73,651.76
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,863.47,627.22
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,820.73,600.86
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,767.86,567.77
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,713.97,533.47
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,653.89,493.16
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,593.9,451.11
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,525.72,402.39
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,457.7,351.91
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,378.77,290.51
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,306.17,231.73
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,217.36,159.65
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,141.97,93.61
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,51.23,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,19.6,7.74
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,33.15,23.09
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,46.09,35.19
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,67.08,54.13
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,88.8,73.36
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,80.81,61.63
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,46.38
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,71.68,54.73
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,81.88,62.87
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,91.95,70.8
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,102.07,78.67
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,110.87,85.39
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,119.71,92.09
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,84.9,63.61
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,49.41,34.65
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,51.76,36.42
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,54.12,38.17
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,94.69,70.44
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,135.26,102.18
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,82.67,60.52
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,29.89,18.39
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,55.63,38.9
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,81.43,59.2
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,59.4,41.74
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,37.4,24.25
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,193.78,147.06
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,354.37,267.92
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,380.6,287.07
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,396.88,299.33
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,345.97,261.77
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,307.26,233.08
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,248.11,188.59
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,189.25,143.64
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,249.69,190.88
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,311.5,238.52
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,257.52,197.43
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,204.04,156.39
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,201.46,154.92
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,198.99,153.49
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,120.78,92.18
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,46.5,32.47
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,70.28,52.19
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,95.7,73.31
