Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,80.18,60.91
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,64.65,48.31
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,49.74,35.96
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,35.29,23.79
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,23.19,13.43
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.11,2.9
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,12.87,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,21.17,9.65
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,34.26,24.04
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,46.77,35.69
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,24.95,16.61
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.41,0.97
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,27.37,17.67
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,47.4,34.46
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,32.51,21.8
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,17.64,9.21
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,65.63,49.1
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,112.89,87.46
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,111.79,86.21
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,110.59,84.99
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,106.59,81.37
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,102.52,77.74
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,146.37,112.43
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,190.7,146.82
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,240.78,185.09
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,291.74,223.33
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,219.4,167.65
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,145.77,110.38
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,147.89,111.89
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,150.02,113.3
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,189.57,144.04
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,229.61,174.79
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,207.12,157.17
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,184.44,139.53
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,161.08,121.49
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,137.61,103.25
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,174.79,132.12
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,212.4,160.91
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,177.89,134.39
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,143.48,107.84
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,210.5,160.22
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,279.21,212.97
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,337.76,258.7
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,384.41,295.22
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,629.19,486.36
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,809.82,617.03
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,757.66,581.41
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,704.58,546.59
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,645.66,506.1
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,584.61,461.67
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,515.26,409.36
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,448.72,357.39
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,370.44,294.35
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,298.5,234.16
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,213.07,162.6
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,140.21,97.62
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,60.57,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,20.85,10.15
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,29.86,20.4
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,38.36,28.44
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,57.06,45.3
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,83.51,68.71
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,88.92,69.64
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,93.97,73.37
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,100.85,78.64
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,107.61,83.72
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,146.15,114.18
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,185.5,144.64
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,195.25,151.6
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,204.9,158.48
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,242.56,187.07
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,279.91,214.95
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,321.72,246.33
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,365.16,278.57
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,424.86,322.37
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,487.76,367.65
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,614.37,461.27
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,750.98,558.36
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,863.19,639.34
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,973.28,710.71
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,998.81,725.63
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,1020.87,739.06
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,1037.9,749.81
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,1051.24,758.34
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,1057.81,762.2
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,1060.53,763.8
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,1057.88,761.21
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,1051.41,756.38
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,1038.13,749.86
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,1021.21,741.16
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,997.24,727.08
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,969.97,710.93
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,936.31,690.59
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,907.39,673.35
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,863.96,646.22
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,818.48,617.48
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,765.45,583.89
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,711.46,548.98
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,652.47,509.86
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,591.33,466.51
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,521.04,414.38
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,453.55,362.35
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,375.16,299.02
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,303.03,238.47
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,217.35,166.45
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,144.1,101.24
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,62.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,23.5,12.74
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,36.11,25.87
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.15,36.99
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,62.35,49.8
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,85.16,69.86
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,110.44,86.38
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,143.89,111.51
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,157.44,122.61
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,172.34,134.79
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,208.51,162.35
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,252.1,195.56
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,267.62,207.09
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,281.87,217.38
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,424.07,327.25
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,612.29,468.54
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,666.34,507.23
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,718.49,544.36
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,766.88,577.36
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,813.62,607.41
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,855.37,633.72
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,894.62,658.11
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,926.93,678.13
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,955.98,696.0
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,981.67,712.65
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,1004.06,727.25
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,1020.12,736.85
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1032.6,744.28
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,1039.45,749.72
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,1042.59,752.95
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,1038.47,750.17
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,1030.65,745.19
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,1017.18,739.26
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,1000.21,731.15
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,985.4,723.41
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,958.42,707.61
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,924.24,686.4
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,887.41,663.33
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,842.17,634.56
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,795.27,604.3
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,745.76,572.67
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,692.22,537.47
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,629.5,494.23
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,567.84,449.37
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,498.25,397.21
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,431.64,345.43
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,353.59,282.04
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,282.01,221.9
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,198.76,151.57
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,130.17,91.05
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,57.89,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,24.69,13.8
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,43.55,31.9
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,61.69,48.33
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,74.95,60.2
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,83.24,67.39
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,80.46,56.48
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,61.39,45.58
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,66.54,49.57
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,71.69,53.49
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,92.45,70.05
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,112.92,86.17
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,145.49,111.7
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,178.53,137.27
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,191.11,146.54
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,203.88,155.94
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,166.79,126.68
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,128.62,96.51
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,174.1,131.83
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,220.3,167.19
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,168.56,126.68
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,116.03,85.49
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,158.15,118.07
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,200.84,150.65
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,200.92,150.63
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,200.94,150.63
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,184.61,138.1
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,168.11,125.42
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,246.53,185.9
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,326.44,246.85
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,263.98,199.67
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,201.63,152.18
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,251.89,191.11
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,303.09,230.4
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,269.5,205.04
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,235.95,179.63
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,233.3,178.36
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,230.69,177.12
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,184.82,141.6
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,139.53,106.13
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,186.7,144.84
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,244.75,191.96
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,257.51,204.09
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,276.18,220.66
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,235.79,188.71
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,188.54,150.67
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,222.83,178.58
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,236.63,187.23
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,156.24,119.35
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,92.9,64.73
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,42.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.53,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,18.56,9.14
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,41.84,30.24
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,64.06,50.02
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,80.73,64.72
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,98.92,80.35
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,121.93,93.15
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,145.47,111.36
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,174.31,134.23
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,203.38,157.3
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,217.35,168.21
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,234.0,180.93
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,252.32,194.83
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,275.72,212.64
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,362.84,279.21
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,462.31,354.12
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,484.87,370.29
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,505.42,384.83
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,461.45,350.22
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,408.31,308.51
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,422.39,318.77
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,436.47,328.83
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,372.59,281.09
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,301.17,227.31
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,505.65,382.66
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,705.08,527.37
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,587.16,440.27
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,454.5,341.69
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,329.15,249.35
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,197.4,149.29
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,113.94,84.7
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,31.74,19.7
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,108.09,80.56
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,186.2,142.11
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,261.26,200.82
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,351.45,270.24
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,229.79,176.95
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,124.31,94.1
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,72.7,53.2
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,22.31,12.55
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,15.79,7.31
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.28,2.0
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,8.81,1.64
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.1,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,36.24,24.74
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,66.09,49.29
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,93.82,71.66
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,121.01,93.23
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,145.99,112.7
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,171.34,132.23
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,338.53,263.33
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,534.91,411.97
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,480.62,368.75
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,406.73,310.05
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,591.29,453.69
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,801.85,606.39
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,559.04,428.12
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,266.84,201.67
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,247.24,187.47
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,227.3,172.25
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,345.98,262.06
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,463.89,348.27
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,752.29,566.0
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,1020.93,749.86
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,717.18,538.98
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,359.97,270.75
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,365.17,276.16
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,358.76,271.71
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,476.27,360.74
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,606.73,455.38
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,366.44,279.68
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,117.44,87.73
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,74.16,54.11
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,31.66,20.12
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,90.54,67.78
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,152.44,117.19
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,235.13,183.93
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,310.07,243.1
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,150.43,117.77
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,5.56,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.63,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.7,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.78,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.39,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.92,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,15.05,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,29.39,18.54
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,45.18,33.52
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,57.68,44.96
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,50.87,39.19
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,48.33,36.92
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,55.32,40.76
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,62.33,46.33
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,111.84,86.49
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,160.73,125.3
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,187.96,145.96
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,216.26,167.28
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,236.09,181.83
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,260.29,199.57
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,311.49,237.58
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,365.72,277.1
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,433.86,327.25
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,508.82,381.43
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,424.22,318.16
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,326.14,244.38
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,437.97,327.27
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,557.14,411.66
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,506.74,373.92
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,456.84,337.21
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,479.3,353.51
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,502.05,369.55
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,364.73,271.33
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,219.96,164.45
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,348.08,260.62
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,473.57,350.68
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,609.82,449.33
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,745.88,544.09
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,754.35,551.94
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,760.33,559.38
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,598.83,446.4
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,440.95,331.71
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,366.96,278.51
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,282.1,215.3
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,249.94,191.59
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,218.01,167.55
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,181.59,139.87
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,145.7,112.11
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,181.16,141.54
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,208.9,164.45
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,177.55,139.84
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,146.81,115.4
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,209.51,166.64
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,247.64,194.23
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,174.1,132.63
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,103.69,73.25
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,47.22,5.19
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.24,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,81.03,59.86
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,161.03,120.21
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,197.43,147.67
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,236.51,177.9
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,288.54,214.57
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,359.37,267.21
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,397.02,297.72
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,420.8,316.07
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,477.11,357.72
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,539.46,402.98
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,569.38,423.54
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,593.41,439.55
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,684.96,506.29
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,789.51,579.65
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,827.13,603.14
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,864.06,626.19
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,904.7,651.42
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,937.56,671.47
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,962.14,686.31
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,983.57,699.31
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,998.83,708.55
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,1010.68,715.86
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,1017.05,719.04
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,1019.87,720.19
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,1016.1,718.41
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,1018.2,720.47
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,1003.75,712.38
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,985.86,702.47
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,966.19,691.56
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,942.84,678.39
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,908.81,659.24
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,872.2,638.29
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,710.94,532.44
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,553.66,419.72
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,630.58,483.24
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,681.34,524.35
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,620.47,482.18
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,560.52,439.26
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,493.35,389.18
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,429.03,339.57
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,353.87,279.39
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,284.83,222.19
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,203.7,154.88
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,136.78,97.43
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,62.29,13.24
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.85,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.7,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,7.87,1.21
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.04,4.97
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,16.68,9.1
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,21.33,13.17
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,15.76,7.61
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.2,2.89
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,22.28,12.92
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,43.72,30.33
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,53.07,37.72
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,73.17,53.78
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,93.21,69.58
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,203.8,155.58
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,316.49,239.36
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,450.51,338.54
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,601.72,445.93
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,693.9,512.16
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,799.34,585.33
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,839.76,610.55
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,877.94,634.92
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,908.92,654.05
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,943.07,675.19
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,967.84,691.63
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,989.41,706.24
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,1004.75,717.06
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,1016.63,725.88
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,1022.99,730.72
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,1025.76,733.49
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,1019.88,731.62
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,1019.97,733.69
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,1005.49,725.93
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,987.57,716.19
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,963.81,702.71
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,936.95,687.23
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,901.99,667.18
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,864.56,645.31
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,822.39,618.72
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,778.34,590.55
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,615.96,475.78
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,461.5,359.71
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,303.24,238.76
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,151.1,117.2
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,127.92,99.33
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,105.13,81.19
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,83.43,63.48
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,61.57,45.31
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,42.24,29.05
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,23.21,12.85
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,11.59,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,12.44,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,25.13,15.72
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,32.1,22.59
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,38.7,28.69
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,41.98,31.69
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,45.08,34.37
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,98.44,53.23
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,155.09,90.15
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,213.21,136.76
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,274.55,189.18
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,335.32,241.51
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,397.68,293.92
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,462.15,346.99
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,523.11,395.73
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,581.44,441.05
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,639.03,484.34
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,693.1,524.59
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,745.64,562.75
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,794.2,594.35
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,840.52,623.83
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,881.74,650.46
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,920.19,675.07
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,954.81,697.45
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,986.28,717.76
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,1011.63,733.68
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,1033.47,747.41
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,1049.73,756.19
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1062.24,762.67
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,1068.4,766.28
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,1070.65,767.6
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,1066.99,765.87
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,1059.47,761.9
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,1045.6,753.55
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,1028.04,743.02
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,1003.52,728.63
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,975.72,712.2
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,942.43,692.63
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,906.36,671.15
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,869.88,648.41
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,824.32,619.33
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,771.04,585.06
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,716.76,549.57
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,656.27,507.93
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,596.12,464.62
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,530.2,415.6
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,464.51,365.15
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,389.37,305.82
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,319.74,248.58
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,236.56,179.98
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,164.69,118.38
