Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,75.46,26.18
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.23,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,26.8,17.2
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,34.13,24.32
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,41.05,30.68
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,44.6,33.89
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,47.95,36.76
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,97.63,52.37
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,158.16,92.43
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,215.45,137.86
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,275.97,188.9
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,336.48,240.34
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,398.5,291.92
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,458.7,341.61
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,522.06,392.0
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,579.0,435.43
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,635.11,476.76
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,688.6,515.55
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,740.66,552.26
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,788.63,583.05
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,834.32,611.56
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,875.29,637.34
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,913.54,661.17
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,946.69,680.26
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,976.69,697.23
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1002.04,712.61
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1023.97,725.91
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1039.44,736.01
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1051.23,744.03
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1057.77,748.96
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1060.5,751.73
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,1056.41,750.44
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,1048.54,746.99
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,1035.42,741.0
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,1018.69,732.79
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,995.02,720.14
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,968.1,705.36
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,934.31,686.84
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,905.15,671.21
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,862.59,645.4
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,817.95,617.81
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,765.35,584.4
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,711.8,549.68
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,650.43,507.49
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,592.31,465.19
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,523.95,414.8
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,458.18,364.48
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,381.33,302.9
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,310.46,244.01
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,229.16,176.04
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,158.76,115.31
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,71.7,28.12
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,17.82,3.42
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,34.41,23.64
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,54.59,42.1
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,71.5,57.37
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,87.17,71.18
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,102.41,84.27
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,131.11,99.69
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,159.95,123.28
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,153.04,118.69
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,142.49,111.06
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,135.2,104.62
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,127.33,97.78
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,225.66,175.11
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,330.26,255.64
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,279.34,215.63
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,223.2,171.35
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,278.11,213.6
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,333.94,255.78
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,324.44,247.61
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,312.56,237.87
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,312.57,237.68
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,312.37,237.34
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,310.07,235.02
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,307.59,232.63
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,389.21,293.68
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,467.8,351.18
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,445.36,334.41
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,422.08,317.36
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,278.93,211.02
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,147.23,110.27
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,141.49,106.02
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,135.71,101.59
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,420.53,323.42
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,707.17,531.6
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,821.88,618.7
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,911.98,684.55
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,883.35,665.71
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,847.36,642.61
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,670.28,515.57
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,490.49,379.42
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,592.36,462.01
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,657.71,515.0
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,598.03,470.87
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,539.23,427.04
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,472.23,376.12
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,404.83,323.42
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,334.03,266.29
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,268.99,212.07
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,194.68,149.53
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,130.51,94.61
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,61.94,26.3
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.42,3.74
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.51,21.71
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,43.14,31.61
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,53.27,40.73
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,74.31,59.0
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,106.0,86.02
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,131.78,100.27
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,163.62,122.82
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,203.98,148.85
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,266.06,193.98
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,274.65,206.51
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,272.06,207.56
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,336.68,255.89
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,412.58,312.62
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,463.99,350.74
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,519.31,391.32
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,605.67,458.12
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,711.01,537.93
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,756.39,569.09
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,799.87,597.55
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,838.93,623.56
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,875.7,647.86
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,906.3,666.79
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,940.47,687.96
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,964.96,703.63
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,986.27,717.2
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,841.46,616.57
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,657.9,480.12
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,853.43,626.75
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,1017.64,739.03
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,877.69,642.52
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,703.04,514.83
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,567.55,419.29
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,419.95,311.67
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,701.12,525.8
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,928.1,685.35
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,893.41,661.36
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,856.31,637.49
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,556.46,424.58
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,236.04,178.06
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,483.76,375.1
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,664.36,513.01
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,604.77,468.78
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,546.15,425.62
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,478.68,375.22
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,414.18,325.53
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,337.87,265.12
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,272.03,211.1
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,197.39,149.32
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,133.04,95.08
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,63.09,28.41
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,18.77,6.08
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,34.83,23.73
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,48.11,35.91
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.74,47.2
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,68.53,54.01
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,86.23,69.11
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,116.06,89.45
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,147.85,113.95
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,192.23,143.76
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,258.42,192.41
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,306.96,230.57
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,361.25,273.45
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,420.75,319.73
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,498.6,380.64
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,552.04,422.57
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,605.84,463.73
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,656.28,502.24
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,705.96,539.42
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,750.65,571.34
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,793.32,601.23
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,831.77,628.01
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,868.1,652.97
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,900.13,673.54
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,929.8,692.38
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,883.78,657.32
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,819.34,606.47
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,710.24,526.59
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,577.29,428.06
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,566.86,421.04
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,555.71,413.15
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,460.06,343.57
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,351.96,263.61
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,448.75,336.96
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,533.96,400.28
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,560.81,421.15
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,573.13,431.88
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,707.59,537.27
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,809.69,617.42
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,674.19,516.87
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,542.22,417.37
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,566.58,439.83
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,592.95,462.55
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,433.66,340.62
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,290.82,228.28
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,246.18,193.85
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,196.39,154.46
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,200.64,157.91
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,192.41,150.04
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,131.13,99.35
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,74.5,52.46
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,35.28,15.12
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.56,6.26
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.8,24.23
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,42.66,31.87
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,50.78,39.43
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,55.05,43.25
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,63.07,50.18
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,111.09,62.9
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,166.55,100.02
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,229.58,151.02
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,291.37,203.58
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,352.33,255.86
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,415.78,309.01
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,477.46,359.95
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,542.29,411.34
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,601.01,455.76
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,659.17,498.04
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,713.71,536.73
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,766.67,572.95
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,815.43,603.6
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,861.95,632.06
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,903.57,658.5
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,942.32,682.9
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,976.6,702.87
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1007.73,720.7
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1032.78,736.07
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1054.24,749.25
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1070.07,757.49
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1082.07,763.47
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1088.68,767.22
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1091.34,768.7
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,1086.48,766.28
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1077.68,761.63
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,1063.5,754.19
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,1045.58,744.53
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,1020.7,729.69
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,992.51,712.86
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,958.64,690.8
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,921.91,666.91
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,877.48,638.54
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,837.4,612.92
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,784.96,578.87
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,731.42,543.78
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,668.67,502.37
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,606.5,459.31
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,540.75,412.18
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,475.07,363.49
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,397.56,304.22
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,325.97,247.33
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,243.57,181.41
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,171.99,122.15
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,80.89,41.38
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,17.12,6.61
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,33.94,23.59
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,43.73,32.73
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,54.11,42.04
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,58.6,46.0
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,67.69,53.79
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,114.56,67.02
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,167.37,102.62
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,221.89,146.49
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,279.86,195.71
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,337.41,244.91
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,400.57,297.62
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,458.19,345.91
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,516.48,393.4
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,572.52,437.27
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,628.23,479.57
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,680.29,517.76
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,730.25,553.41
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,775.78,584.47
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,819.16,612.63
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,858.02,638.43
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,894.34,662.37
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,925.36,682.88
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,953.31,701.36
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,976.29,716.04
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,996.06,728.64
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,1007.0,734.32
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,1024.06,744.15
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,1027.94,746.59
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,1028.18,746.88
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,1017.53,740.2
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,1003.44,731.48
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,882.4,648.96
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,750.47,553.2
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,638.33,474.42
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,541.0,403.78
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,488.97,367.66
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,425.14,322.14
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,380.76,289.9
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,336.88,257.57
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,244.94,188.0
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,149.26,113.57
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,143.4,109.51
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,137.69,105.4
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,243.5,192.38
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,329.77,260.92
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,257.87,202.93
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,186.04,144.62
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,126.95,96.09
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,71.73,50.49
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,34.15,16.03
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,21.92,10.21
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,39.38,27.56
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,57.61,43.82
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,75.11,59.16
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,72.08,56.72
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,70.93,53.02
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,116.91,88.39
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,170.8,128.61
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,177.99,135.37
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,184.24,141.21
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,171.49,130.88
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,156.5,118.74
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,264.6,201.82
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,381.37,290.27
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,360.92,273.93
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,330.27,249.58
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,371.97,280.63
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,415.44,312.59
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,363.23,272.66
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,306.09,229.0
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,212.85,158.76
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,117.9,86.03
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,173.1,128.27
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,229.01,170.26
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,396.61,295.38
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,565.58,416.79
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,548.07,403.43
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,529.52,390.01
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,631.32,464.58
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,724.04,530.89
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,660.17,484.9
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,595.4,438.44
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,741.87,548.84
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,882.21,651.04
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,839.38,619.79
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,787.3,583.34
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,750.74,558.53
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,713.43,532.96
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,638.88,481.38
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,564.62,429.26
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,537.23,410.02
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,501.78,384.62
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,338.67,261.91
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,168.94,129.56
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,140.8,108.06
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,113.43,86.54
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,141.83,109.85
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,167.18,129.26
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,110.81,83.14
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,52.26,35.37
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.32,10.97
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.63,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,23.92,12.61
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,38.57,27.79
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,48.59,37.24
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,58.14,45.96
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,64.54,51.62
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,77.41,55.17
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,122.43,74.7
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,173.98,109.99
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,227.95,153.8
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,285.54,202.87
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,342.46,251.49
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,402.15,301.48
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,462.88,351.38
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,520.63,397.4
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,576.64,440.57
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,633.03,482.44
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,685.25,520.71
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,736.29,556.91
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,782.25,586.62
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,827.41,613.94
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,867.58,638.01
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,905.2,659.69
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,939.11,677.47
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,970.27,692.9
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,994.3,706.1
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1015.03,717.16
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1031.41,724.04
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1044.27,728.73
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,1050.0,732.35
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,1051.99,733.92
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,1049.23,732.23
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1042.71,728.43
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,1029.52,721.92
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,1012.77,713.4
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,990.51,701.01
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,964.94,686.64
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,932.12,666.97
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,903.76,650.17
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,861.87,624.59
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,817.81,597.51
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,766.57,565.37
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,714.31,532.12
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,655.56,493.77
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,599.28,454.83
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,532.56,407.69
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,468.15,360.43
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,394.87,304.8
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,326.61,250.58
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,246.85,186.19
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,177.23,128.02
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,96.29,55.88
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,21.64,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,22.26,11.66
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,35.34,24.94
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,44.66,33.6
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,54.35,42.28
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,45.13,34.19
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,52.06,38.15
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,74.21,56.35
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,95.5,73.54
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,100.88,77.64
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,106.17,81.64
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,131.23,101.39
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,156.53,121.05
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,179.22,138.37
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,202.45,155.95
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,262.91,202.23
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,322.55,247.03
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,392.56,299.91
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,466.46,354.96
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,471.72,357.98
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,474.85,359.6
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,576.7,436.17
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,686.81,516.65
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,635.94,476.77
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,582.35,435.26
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,499.98,375.2
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,419.57,315.49
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,527.95,396.77
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,648.0,483.72
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,557.29,417.67
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,474.05,356.48
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,755.57,572.29
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,998.03,744.56
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,982.98,735.05
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,964.72,725.2
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,936.72,707.66
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,901.14,684.84
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,865.91,661.49
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,828.65,636.62
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,765.18,592.33
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,697.85,544.36
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,638.51,501.87
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,580.65,459.64
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,506.47,403.33
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,426.29,341.56
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,367.92,296.05
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,313.52,252.58
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,256.18,205.55
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,202.61,160.66
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,146.57,113.47
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,90.55,66.16
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,47.22,26.98
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.62
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.54
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,22.25,14.23
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,30.62,21.9
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,39.93,30.32
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,49.26,36.7
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,34.83,24.19
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,20.42,11.77
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,129.26,101.06
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,237.01,187.86
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,145.33,114.22
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,36.29,24.73
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,77.39,58.78
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,117.94,91.9
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,144.57,113.35
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,171.56,134.95
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,185.36,145.81
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,199.41,156.85
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,188.39,147.52
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,177.12,138.08
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,245.55,192.25
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,314.89,246.17
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,432.8,337.52
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,551.81,427.23
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,534.67,413.62
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,516.19,399.53
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,478.6,371.16
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,439.74,341.65
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,392.23,305.6
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,334.22,261.11
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,405.25,316.09
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,467.39,363.21
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,336.85,263.25
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,200.44,156.32
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,217.64,170.1
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,235.03,183.76
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,246.07,192.84
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,257.2,202.05
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,351.78,278.94
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,444.2,352.42
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,337.32,268.59
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,246.06,195.76
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,249.32,199.89
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,250.43,201.87
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,216.75,175.19
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,183.54,148.44
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,149.91,120.47
