Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,117.12,92.72
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,83.57,64.25
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,51.49,36.81
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,26.39,13.75
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,13.34,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,22.62,12.86
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,34.52,24.9
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,39.68,29.95
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,44.63,34.5
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,47.6,37.15
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,61.7,39.12
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,113.15,62.45
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,173.89,106.04
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,231.21,153.82
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,291.42,206.44
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,351.38,259.34
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,412.79,312.43
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,475.76,365.14
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,534.96,413.28
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,592.04,458.21
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,648.31,500.99
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,700.88,540.78
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,751.92,578.46
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,799.05,609.41
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,843.9,638.34
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,884.54,665.28
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,922.45,690.19
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,955.62,710.42
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,985.72,728.48
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,1010.75,744.56
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,1032.37,758.46
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,1048.02,767.08
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1060.01,773.42
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,1066.24,777.67
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,1068.63,779.63
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1064.66,776.14
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1056.86,770.38
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,1043.3,762.12
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,1026.08,751.65
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,1002.44,737.51
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,975.54,721.29
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,942.6,702.42
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,906.88,681.52
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,864.57,654.59
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,826.32,630.26
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,775.24,597.21
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,723.04,562.85
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,663.19,521.2
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,603.59,477.65
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,539.97,430.16
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,476.44,381.08
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,402.29,321.26
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,333.33,263.66
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,255.04,198.05
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,186.32,138.71
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,108.05,68.66
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,29.88,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,23.37,13.47
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.22,26.08
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,42.61,32.15
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,48.67,37.64
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,52.22,40.76
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,67.43,43.18
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,117.35,66.19
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,172.42,105.0
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,233.68,155.38
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,293.33,206.76
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,352.25,257.61
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,412.89,308.77
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,472.31,358.08
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,532.17,406.13
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,591.29,452.1
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,647.09,494.24
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,699.78,532.77
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,751.09,569.19
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,798.11,600.23
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,843.01,628.96
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,883.5,655.35
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,921.35,679.77
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,955.4,701.79
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,986.58,721.85
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,1011.43,737.75
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,1032.93,751.53
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,1049.01,760.37
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,1061.48,766.97
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,1068.23,771.55
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,1071.17,773.86
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,1067.78,772.25
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1060.56,768.37
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,1047.1,760.24
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1029.99,749.92
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,1006.38,735.81
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,979.45,719.58
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,946.69,698.86
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,911.17,676.29
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,875.79,654.05
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,831.25,625.39
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,779.78,591.82
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,727.21,557.03
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,669.32,517.83
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,611.35,476.43
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,546.68,428.92
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,481.97,379.75
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,409.51,322.32
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,341.67,266.53
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,261.63,200.58
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,191.45,140.96
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,111.51,71.07
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,31.98,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.93,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,22.02,12.39
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,31.51,21.72
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,36.87,26.76
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,41.95,31.3
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,44.68,33.67
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,60.96,35.85
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,118.05,63.92
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,174.58,103.79
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,232.05,150.49
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,292.16,201.25
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,352.05,251.93
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,412.8,301.87
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,475.49,352.56
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,534.25,398.73
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,589.57,440.25
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,643.7,479.38
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,695.28,516.45
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,745.28,551.42
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,790.66,579.63
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,833.61,605.67
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,872.57,629.99
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,908.79,652.39
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,941.6,671.77
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,971.48,689.22
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,995.03,704.07
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1015.22,716.95
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,1029.53,725.49
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,1040.23,731.92
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,1045.76,736.14
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,1047.55,738.24
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,992.13,704.74
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,917.28,653.58
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,974.39,696.82
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,1004.69,716.41
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,915.98,661.0
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,812.39,591.28
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,861.17,631.06
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,888.02,651.14
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,782.19,581.58
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,674.1,506.39
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,585.19,444.12
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,492.16,377.13
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,407.98,314.94
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,320.38,248.66
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,281.07,219.79
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,242.18,190.22
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,202.24,158.56
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,163.14,126.72
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,122.15,92.73
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,83.27,59.98
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,47.08,28.47
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,23.75,14.0
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.08,24.09
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,40.6,30.17
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,46.73,35.65
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,49.99,38.47
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,67.16,41.12
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,118.08,65.12
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,173.56,104.24
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,234.64,154.13
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,294.11,204.92
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,353.28,255.41
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,414.2,306.22
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,473.03,354.98
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,535.1,404.54
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,591.46,447.6
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,647.27,488.73
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,699.77,527.12
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,750.76,563.37
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,797.91,593.13
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,843.0,620.9
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,883.38,646.35
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,921.05,669.77
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,955.14,689.31
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,986.4,706.82
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1010.95,721.35
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1032.06,733.75
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1048.15,741.58
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1060.56,747.18
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,1066.69,751.15
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,1068.96,752.94
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,1065.35,751.27
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,1057.89,747.43
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1044.65,740.76
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1027.74,731.93
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,1003.54,718.55
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,976.15,703.16
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,942.58,684.19
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,906.23,663.18
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,863.81,638.18
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,825.53,615.51
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,774.91,583.85
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,723.11,550.85
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,663.35,511.43
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,603.96,469.96
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,540.75,423.79
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,477.61,376.02
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,406.54,319.85
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,339.9,265.16
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,263.02,201.59
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,195.17,143.71
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,119.47,77.78
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,42.69,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,26.83,16.61
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,40.51,29.68
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,49.63,38.17
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,58.32,45.99
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,70.67,56.79
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,92.31,65.83
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,144.94,104.11
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,181.75,137.22
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,220.92,164.08
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,278.33,207.22
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,327.13,243.26
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,399.07,299.64
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,458.08,348.33
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,513.93,393.32
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,567.25,435.16
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,619.84,475.22
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,669.31,512.66
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,717.71,548.44
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,761.7,579.3
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,803.69,607.03
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,842.02,632.95
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,878.05,657.16
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,910.63,677.53
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,947.11,700.39
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,969.8,714.89
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,989.29,727.33
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,916.79,675.77
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,816.88,598.75
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,861.3,630.77
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,898.17,656.81
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,753.67,554.57
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,605.69,447.38
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,713.72,529.58
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,816.25,605.17
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,697.55,519.8
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,581.03,434.78
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,739.66,557.75
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,857.21,644.19
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,735.19,558.17
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,603.69,461.01
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,647.49,498.89
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,670.96,520.92
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,617.29,482.8
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,563.37,443.79
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,498.77,395.1
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,436.59,346.86
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,371.38,294.74
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,309.78,243.68
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,233.74,179.88
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,170.1,125.35
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,101.87,66.46
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,38.5,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,6.67,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.31,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.62,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.94,0.45
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.26,2.52
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.05,4.97
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,14.84,6.81
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,41.81,29.24
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,68.88,51.36
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,67.49,50.01
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,66.11,48.68
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,54.0,38.55
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,41.89,28.51
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,134.21,102.55
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,224.8,173.48
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,141.77,107.7
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,55.05,38.56
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,92.73,68.49
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,130.2,97.87
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,197.19,149.99
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,264.97,201.81
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,226.0,171.72
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,186.38,141.17
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,224.83,170.41
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,263.69,199.48
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,194.1,146.19
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,123.96,91.88
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,257.45,194.86
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,402.8,303.04
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,564.86,424.15
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,719.58,535.87
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,514.15,387.59
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,287.78,218.03
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,287.16,218.57
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,286.51,218.51
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,233.09,178.01
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,179.98,137.22
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,292.55,226.55
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,400.29,310.97
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,276.7,215.78
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,150.63,115.96
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,315.69,251.68
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,467.22,372.67
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,374.03,299.15
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,297.05,237.62
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,259.63,208.32
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,222.95,179.01
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,182.5,145.72
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,137.33,108.08
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,100.7,77.22
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,65.91,47.71
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,37.03,22.55
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.35,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.82,21.46
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,49.22,36.67
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,65.0,50.84
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,80.17,64.17
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,92.61,74.8
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,112.38,87.06
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,102.38,78.43
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,89.6,67.8
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,143.66,110.43
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,198.82,153.25
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,268.68,204.35
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,361.67,274.7
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,403.56,308.08
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,445.55,340.98
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,475.46,363.24
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,502.28,382.41
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,557.89,423.69
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,618.55,468.01
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,706.93,535.04
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,808.32,609.64
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,846.83,634.88
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,883.18,658.63
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,920.63,681.48
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,950.03,698.53
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,973.37,713.14
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,993.64,725.71
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1009.91,734.12
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,1022.86,740.38
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,1028.8,743.64
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,1031.16,744.72
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,1028.43,741.66
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,1022.03,736.47
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,1008.09,728.03
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,990.72,717.49
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,968.53,703.9
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,943.17,688.29
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,918.21,674.12
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,882.9,652.92
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,840.53,625.76
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,796.27,597.08
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,746.81,565.24
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,696.35,532.2
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,641.99,494.57
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,585.43,453.34
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,520.99,406.55
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,458.64,359.67
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,389.65,305.26
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,325.1,252.54
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,250.43,190.78
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,184.56,135.02
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,110.36,72.5
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,45.2,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,16.01,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.1,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,33.21,21.71
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,51.36,38.23
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,63.61,49.24
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,71.53,56.21
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,78.5,62.09
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,98.4,67.22
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,139.05,86.92
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,186.59,119.35
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,236.68,159.26
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,290.22,203.56
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,343.56,247.93
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,400.06,294.13
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,454.42,337.83
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,509.54,380.76
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,564.92,422.65
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,617.5,461.38
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,666.44,497.41
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,714.32,531.92
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,758.23,561.89
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,800.39,588.96
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,838.01,613.71
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,873.35,636.84
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,903.27,656.58
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,930.33,674.47
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,952.96,689.24
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,972.6,702.14
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,985.75,709.48
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,995.56,714.78
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,1001.0,718.53
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,1003.02,720.23
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,996.14,716.61
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,985.95,711.01
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,971.45,703.85
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,953.8,694.7
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,932.2,681.6
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,902.97,663.45
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,869.18,641.99
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,833.29,619.04
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,690.41,518.11
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,553.29,417.16
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,603.96,459.47
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,635.27,486.51
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,512.56,395.26
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,396.73,307.45
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,390.77,304.91
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,386.6,302.24
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,317.61,248.08
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,248.11,192.48
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,183.44,139.68
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,125.9,92.11
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,64.8,41.91
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,29.04,18.55
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,44.17,32.43
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,55.84,42.96
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,66.91,52.7
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,74.4,59.07
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,95.72,64.99
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,141.24,89.76
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,190.63,125.38
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,240.99,165.73
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,294.35,210.09
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,347.97,254.88
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,402.25,299.19
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,454.33,341.11
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,507.56,382.76
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,557.62,420.75
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,606.21,456.45
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,653.43,491.07
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,700.17,524.51
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,741.39,552.42
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,780.74,578.35
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,817.54,603.24
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,852.62,626.59
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,897.01,655.36
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,938.97,680.71
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,774.75,565.28
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,565.69,410.47
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,544.3,395.25
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,521.77,378.42
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,518.32,376.15
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,514.39,373.52
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,564.97,410.21
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,626.36,453.47
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,667.76,483.81
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,718.31,519.9
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,689.33,500.51
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,659.3,480.82
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,751.83,552.06
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,825.72,608.69
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,676.46,503.29
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,533.19,399.36
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,593.34,448.62
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,629.32,479.09
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,570.42,436.9
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,513.03,395.4
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,449.95,348.97
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,389.87,303.51
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,322.72,251.29
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,253.99,196.54
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,188.45,143.25
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,130.24,95.23
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,74.91,49.26
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,20.32,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,8.6,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.2,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.05,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,30.54,19.8
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,48.28,35.84
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,67.76,53.05
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,83.76,66.94
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,101.12,81.63
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,120.7,92.41
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,147.78,110.32
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,187.74,138.47
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,129.53,95.78
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,54.91,38.95
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,84.36,62.35
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,113.06,84.66
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,69.46,49.85
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,25.15,14.47
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,245.09,185.73
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,470.28,349.29
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,545.5,402.63
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,632.65,464.08
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,701.41,511.42
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,776.1,561.75
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,812.3,584.95
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,846.77,607.06
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,880.7,628.61
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,913.23,647.93
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,876.7,621.4
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,830.77,587.77
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,761.92,541.29
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,685.63,488.93
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,700.81,500.85
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,714.98,511.43
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,852.68,610.25
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,970.1,690.56
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,955.75,682.42
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,938.45,673.81
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,908.45,655.75
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,876.44,636.38
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,721.01,528.94
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,557.32,412.47
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,535.36,399.69
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,511.61,384.5
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,459.97,348.48
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,409.41,312.72
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,465.01,357.36
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,506.33,389.54
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,444.46,343.59
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,385.57,299.35
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,320.08,248.93
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,253.07,195.97
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,188.51,143.74
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,131.07,96.49
