Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,278.23,216.89
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,207.75,159.57
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,151.18,112.6
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,94.14,65.46
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,39.7,17.97
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,16.14,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,21.12,9.56
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,34.25,23.21
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.81,34.63
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,55.65,42.55
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,64.05,49.83
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,81.8,65.02
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,117.65,84.55
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,159.42,112.0
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,201.6,143.88
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,242.25,175.75
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,284.35,209.26
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,284.54,213.66
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,268.36,203.32
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,291.71,220.89
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,315.18,238.27
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,309.33,233.07
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,301.46,226.34
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,316.41,237.24
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,331.55,248.21
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,261.28,195.25
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,187.73,139.4
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,234.45,174.64
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,281.66,209.68
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,253.89,188.86
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,225.7,167.8
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,341.83,254.32
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,457.83,338.24
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,409.64,302.47
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,352.66,260.62
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,294.56,218.28
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,236.18,175.15
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,382.08,284.16
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,524.68,387.04
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,754.91,559.32
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,942.34,691.44
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,837.0,617.49
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,724.14,535.34
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,533.76,400.15
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,350.21,263.47
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,471.27,358.54
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,582.32,442.91
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,579.38,444.0
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,580.57,448.15
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,484.64,376.75
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,406.35,317.22
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,358.58,281.55
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,312.17,245.95
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,262.56,206.49
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,215.45,168.19
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,160.63,123.37
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,116.17,86.34
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,72.05,49.75
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,28.79,12.54
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,13.13,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,13.82,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,23.86,11.75
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,39.43,27.58
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,54.51,41.23
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,55.93,42.79
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,59.53,45.94
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,82.37,65.38
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,120.91,88.21
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,159.85,114.45
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,199.52,144.38
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,235.16,174.15
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,260.93,196.09
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,294.77,222.37
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,328.98,248.53
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,370.66,280.28
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,415.51,314.26
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,448.97,338.62
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,481.61,361.85
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,510.11,382.7
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,537.33,402.47
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,532.68,397.15
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,521.84,387.28
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,540.48,400.02
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,558.33,411.98
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,546.24,402.06
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,534.21,392.28
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,513.48,377.23
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,491.44,361.24
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,550.12,404.05
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,617.52,452.12
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,468.48,345.75
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,317.3,235.05
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,397.21,294.45
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,469.99,347.27
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,567.58,419.43
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,652.61,481.43
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,724.44,535.83
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,789.6,584.89
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,753.79,561.38
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,716.63,537.26
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,647.78,488.85
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,591.85,448.86
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,555.74,424.92
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,518.1,399.3
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,471.26,365.27
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,424.44,330.68
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,369.46,289.14
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,318.79,250.1
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,255.79,200.51
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,204.53,159.26
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,153.97,118.26
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,107.28,79.93
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,59.6,40.79
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,18.57,6.73
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,8.1,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,15.77,5.93
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,34.27,23.16
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,52.02,38.94
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,70.73,55.29
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,89.25,71.15
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,107.26,86.22
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,129.0,96.02
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,127.16,94.24
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,109.58,82.76
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,82.91,61.2
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,53.98,37.87
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,109.47,81.81
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,163.54,123.83
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,191.34,144.96
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,219.75,166.45
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,225.27,170.0
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,230.7,173.52
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,276.78,208.05
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,321.86,241.36
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,283.35,211.87
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,241.61,180.08
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,250.91,186.97
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,260.27,193.81
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,305.97,227.63
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,352.27,261.45
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,352.36,261.31
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,352.28,261.2
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,410.84,303.4
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,464.53,341.29
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,471.04,346.01
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,477.31,350.78
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,462.15,340.19
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,446.56,329.38
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,500.84,369.87
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,565.67,416.99
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,482.87,357.71
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,411.81,306.33
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,399.2,298.23
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,386.16,289.59
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,288.99,217.68
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,186.92,140.29
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,203.24,153.64
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,219.46,166.76
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,273.49,210.49
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,322.48,249.64
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,282.83,219.65
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,244.36,190.23
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,204.87,159.42
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,166.63,128.93
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,122.13,92.83
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,85.74,62.85
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,53.5,36.16
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,21.7,9.07
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.22,7.96
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,25.98,16.6
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,37.15,26.36
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,48.33,35.98
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,77.84,61.13
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,106.03,80.86
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,117.9,89.92
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,129.72,98.8
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,131.35,99.72
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,132.63,100.37
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,161.35,122.46
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,190.75,144.89
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,243.73,185.18
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,303.0,229.79
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,410.18,311.35
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,542.92,410.87
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,511.68,386.6
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,469.37,353.47
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,569.49,429.33
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,682.29,512.27
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,624.26,466.88
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,555.23,413.55
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,648.16,481.56
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,748.88,552.56
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,699.14,515.31
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,648.14,477.67
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,492.78,366.44
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,332.27,247.46
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,438.94,327.24
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,540.27,401.22
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,767.87,573.67
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,960.33,711.97
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,952.95,705.88
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,936.7,694.91
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,820.09,611.78
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,701.69,523.59
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,708.01,531.14
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,720.26,542.03
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,683.39,516.11
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,645.39,489.45
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,515.74,394.32
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,396.37,304.43
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,452.98,351.28
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,495.16,385.46
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,431.32,336.97
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,365.44,286.42
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,306.71,240.66
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,251.89,196.81
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,191.84,147.99
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,132.9,99.56
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,79.73,55.89
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,28.63,13.8
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,13.18,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.41,11.81
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,43.84,31.2
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,63.52,48.76
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,39.75,28.7
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.98
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,32.49,22.46
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,53.93,38.78
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,56.73,40.83
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,59.55,42.86
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,40.45,27.23
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,40.48,26.99
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,59.63,42.12
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,120.68,90.23
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,180.89,136.91
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,155.03,116.26
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,128.25,95.04
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,159.76,119.32
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,191.78,143.76
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,304.82,228.93
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,420.98,313.82
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,342.47,255.37
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,259.28,193.15
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,279.87,208.06
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,300.65,222.76
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,309.77,229.24
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,318.9,235.75
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,279.3,206.11
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,239.29,176.23
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,252.12,185.68
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,264.96,194.95
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,317.25,233.02
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,380.6,278.07
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,359.41,263.01
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,327.75,240.76
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,443.91,325.43
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,559.99,405.53
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,718.91,518.95
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,843.51,602.24
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,808.29,578.07
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,770.39,554.13
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,657.61,481.56
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,540.61,402.05
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,566.24,424.73
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,572.76,432.1
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,511.86,389.63
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,452.89,347.44
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,390.35,300.2
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,331.03,253.59
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,262.62,199.17
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,199.56,147.52
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,133.0,93.06
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,77.69,44.5
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,27.29,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.19,14.86
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,42.04,29.78
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,57.4,43.55
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,52.06,39.3
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,54.87,41.75
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,64.11,49.63
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,73.21,54.53
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,111.93,85.28
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,150.97,115.61
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,200.54,151.23
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,258.93,194.06
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,279.94,210.88
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,302.61,228.31
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,299.22,225.91
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,291.87,220.16
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,344.11,258.59
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,399.41,298.63
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,418.84,311.62
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,437.92,324.28
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,528.18,389.81
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,627.01,459.66
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,676.03,494.31
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,727.61,530.62
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,752.98,547.53
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,777.51,563.9
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,807.53,584.02
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,840.01,605.53
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,915.99,662.59
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,987.33,710.64
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,992.96,714.03
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,995.18,715.82
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,990.97,713.6
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,983.36,709.35
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,873.99,635.85
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,750.87,546.91
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,835.82,612.78
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,898.51,658.46
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,867.28,639.38
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,838.04,622.19
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,798.31,596.44
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,757.01,569.47
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,709.49,538.73
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,661.35,506.24
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,607.35,467.65
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,553.81,428.61
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,493.26,384.19
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,430.84,337.12
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,368.99,288.49
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,310.85,241.4
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,244.42,187.27
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,185.37,138.1
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,122.31,86.24
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,64.95,37.39
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,24.21,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.97,11.78
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,40.64,28.7
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,58.14,44.39
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,75.67,59.76
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,88.78,71.0
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,94.02,75.4
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,116.68,83.02
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,158.52,112.09
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,200.81,146.21
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,228.46,160.63
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,288.69,204.14
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,322.8,238.74
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,339.24,255.63
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,300.21,227.47
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,257.39,195.08
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,222.29,167.87
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,185.28,139.08
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,233.72,175.46
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,282.83,211.53
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,279.63,208.39
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,276.17,205.25
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,304.89,226.26
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,333.99,247.3
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,362.45,267.84
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,395.2,291.33
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,675.91,501.96
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,947.01,685.78
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,960.95,691.13
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,980.83,702.56
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,986.42,705.82
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,988.6,707.14
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,934.0,671.3
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,870.11,624.35
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,830.11,599.2
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,779.52,566.72
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,671.23,490.99
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,554.86,408.15
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,588.58,435.03
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,628.8,464.9
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,707.6,525.54
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,763.55,567.34
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,716.44,537.37
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,668.58,507.07
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,613.54,469.07
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,559.28,430.61
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,499.25,387.03
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,441.23,343.66
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,370.96,289.61
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,310.07,241.14
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,244.71,188.08
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,186.6,139.75
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,122.3,86.8
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,64.43,37.92
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,24.0,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.16,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.72,2.86
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.97,5.71
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,18.55,10.58
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,26.93,16.74
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,29.73,18.98
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,98.22,74.26
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,163.38,124.71
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,255.2,190.18
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,370.71,272.48
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,415.66,307.04
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,461.93,342.72
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,519.87,387.04
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,593.2,442.42
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,639.49,477.09
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,685.1,510.94
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,726.26,540.03
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,765.7,567.45
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,801.57,592.14
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,835.59,615.08
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,870.43,638.36
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,907.19,662.85
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,930.75,676.66
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,951.53,688.61
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,966.95,696.59
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,979.26,702.62
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,985.85,705.97
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,989.06,707.29
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,987.76,705.84
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,974.26,696.81
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,970.97,694.46
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,955.72,684.51
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,935.69,672.33
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,912.6,658.29
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,882.18,639.57
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,849.28,619.27
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,812.61,596.91
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,773.76,572.89
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,727.33,543.86
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,682.28,515.27
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,628.18,479.02
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,574.37,441.26
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,515.12,398.44
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,457.6,355.59
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,388.91,302.21
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,325.33,251.4
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,255.77,195.27
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,196.69,146.2
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,131.98,93.09
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,78.51,47.2
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,27.61,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,12.87,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,24.63,13.21
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,42.51,30.31
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,58.12,44.39
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,73.73,58.1
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,88.92,71.11
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,96.27,77.3
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,103.72,79.53
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,123.05,94.71
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,142.94,110.09
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,195.1,147.27
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,269.14,202.13
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,252.42,191.62
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,234.12,178.67
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,178.51,135.39
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,118.83,88.58
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,125.17,93.22
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,131.59,97.83
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,210.33,158.14
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,289.78,217.56
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,175.43,130.7
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,57.99,39.87
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,277.25,208.19
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,499.46,369.23
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,403.37,298.44
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,300.5,222.58
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,214.49,158.96
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,127.7,93.21
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,85.86,61.19
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,44.03,28.78
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,50.1,33.61
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.18,38.45
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,69.77,49.09
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,83.38,59.74
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,65.45,45.91
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.07
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,45.28,30.27
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,42.92,28.46
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,39.63,25.98
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,36.34,23.49
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,67.6,48.51
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,99.12,73.66
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,162.19,124.21
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,226.76,175.5
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,314.81,246.86
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,384.72,302.57
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,331.36,261.96
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,288.35,228.86
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,236.78,187.63
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,189.05,148.85
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,145.42,112.86
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,99.92,75.06
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,60.4,42.28
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,22.4,10.96
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.22,14.59
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,41.7,29.79
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,56.69,43.36
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,63.75,49.74
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.63,57.4
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,78.78,62.59
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,102.97,68.81
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,144.87,91.35
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,191.22,123.87
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,239.2,161.85
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,290.42,203.69
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,340.91,244.78
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,393.29,286.41
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,429.68,316.79
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,450.47,333.17
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,514.33,381.49
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,596.48,442.61
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,601.63,443.24
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,587.28,429.67
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,609.57,444.17
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,629.97,456.75
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,653.57,473.25
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,677.78,490.05
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,735.1,527.26
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,795.32,565.16
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,806.56,571.61
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,817.73,578.55
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,856.17,603.27
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,890.11,624.7
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,872.38,614.09
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,852.08,602.43
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,824.98,586.35
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,802.82,573.18
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,814.87,583.89
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,816.32,587.59
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,727.26,527.8
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,649.88,474.64
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,496.1,367.61
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,346.44,258.77
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,537.43,406.31
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,700.56,526.11
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,555.42,421.11
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,424.62,324.52
