Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,473.53,364.93
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,418.07,323.56
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,356.97,276.4
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,299.72,231.13
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,231.83,177.22
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,177.08,132.63
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,119.48,85.83
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,69.52,45.18
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,29.33,0.29
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.25,14.51
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,40.63,28.49
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,52.01,38.83
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,60.31,46.19
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,68.19,52.94
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,93.01,73.96
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,120.48,88.05
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,154.99,108.19
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,196.01,136.34
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,238.44,169.81
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,282.05,205.0
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,324.04,238.85
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,365.31,271.42
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,394.25,294.16
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,417.81,311.74
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,464.95,346.02
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,515.32,382.06
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,571.87,423.33
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,632.1,466.75
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,670.76,493.34
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,708.3,518.83
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,744.41,543.11
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,779.49,566.39
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,807.66,583.99
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,834.52,600.56
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,845.74,607.28
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,854.92,612.74
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,837.52,601.06
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,820.06,589.45
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,804.25,578.14
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,786.45,565.48
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,832.3,599.01
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,883.78,635.37
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,828.64,597.67
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,764.53,554.45
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,745.78,543.15
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,725.42,530.43
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,663.64,487.78
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,603.03,445.56
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,430.42,321.72
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,255.8,191.25
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,363.09,275.5
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,444.23,338.15
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,446.41,341.14
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,433.4,333.1
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,433.51,334.69
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,417.65,323.64
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,358.69,277.85
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,303.13,233.82
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,240.93,184.25
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,179.53,134.43
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,123.13,88.39
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,74.28,48.38
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,33.32,2.46
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.02,15.07
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,38.06,26.32
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.72,36.88
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,54.71,41.41
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,59.67,45.67
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,62.67,48.09
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,82.76,51.39
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,125.1,71.47
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,173.32,104.59
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,234.77,159.95
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,283.79,204.93
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,322.19,232.37
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,388.27,283.11
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,441.36,326.28
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,494.86,368.45
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,498.29,370.89
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,479.03,353.85
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,529.6,390.77
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,588.07,432.56
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,578.41,423.24
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,563.64,410.28
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,698.42,512.32
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,845.81,615.6
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,875.78,634.04
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,903.04,651.46
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,861.86,622.19
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,800.13,574.21
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,700.86,503.52
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,583.52,419.21
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,798.57,577.71
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,981.33,700.54
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,978.55,697.82
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,972.44,694.51
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,961.07,687.97
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,946.5,679.47
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,931.76,670.97
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,906.52,655.67
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,651.33,481.47
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,379.12,280.15
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,488.95,365.15
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,589.4,439.93
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,586.47,440.66
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,587.66,444.39
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,528.29,401.7
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,470.93,360.04
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,397.55,306.2
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,337.4,260.99
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,289.72,224.1
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,243.96,187.85
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,195.94,149.46
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,151.2,112.86
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,105.21,75.22
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,60.46,38.63
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,27.21,2.02
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.99,15.0
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.04,38.84
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,62.25,47.85
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,71.93,56.13
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,88.9,70.51
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,120.94,92.57
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,145.09,110.6
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,164.39,124.65
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,157.43,119.51
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,140.3,106.31
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,182.18,138.15
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,225.33,170.42
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,264.44,199.13
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,311.07,233.11
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,288.53,215.4
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,266.14,197.88
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,337.68,250.62
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,415.51,306.66
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,393.45,289.3
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,369.07,270.62
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,368.3,270.02
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,367.13,269.08
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,394.11,287.89
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,421.65,306.85
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,401.41,292.43
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,375.13,273.8
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,585.2,426.54
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,795.47,571.16
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,900.46,648.4
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,985.07,705.78
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,983.37,705.4
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,978.22,703.47
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,879.51,637.62
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,758.28,549.47
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,852.21,622.18
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,910.35,663.8
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,781.19,576.56
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,636.13,471.09
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,722.02,539.66
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,780.66,584.13
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,735.75,554.72
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,689.72,524.7
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,639.12,489.81
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,586.69,451.78
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,529.04,409.47
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,472.77,367.08
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,409.93,317.92
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,350.52,270.2
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,285.33,217.53
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,226.21,168.47
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,158.23,112.7
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,103.36,67.3
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,45.46,7.96
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,28.0,15.72
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,44.19,31.36
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,60.85,46.12
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,72.43,56.29
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,79.39,62.21
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,86.06,67.81
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,105.74,72.71
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,142.58,90.42
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,186.03,119.56
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,232.24,155.82
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,281.93,196.49
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,329.86,236.04
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,382.1,278.79
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,433.71,321.16
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,486.15,363.17
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,539.89,404.63
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,591.64,443.75
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,638.95,479.22
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,685.29,513.22
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,729.46,544.31
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,770.99,571.57
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,807.95,595.92
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,842.67,618.57
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,874.46,638.1
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,903.94,655.94
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,927.23,670.29
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,947.7,683.06
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,963.49,691.63
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,976.25,698.28
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,983.31,702.5
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,986.97,704.65
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,984.75,703.12
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,979.1,699.54
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,968.61,692.96
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,954.84,684.4
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,935.05,672.05
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,912.34,657.88
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,891.25,644.86
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,860.43,625.43
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,823.31,602.07
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,784.27,577.28
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,739.66,549.16
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,693.87,519.86
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,644.46,487.59
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,592.92,451.82
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,535.62,410.52
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,479.62,369.01
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,418.23,322.22
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,359.75,276.19
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,293.54,223.13
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,233.35,173.42
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,165.73,117.88
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,111.17,72.44
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,48.61,10.09
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.0,14.9
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,38.1,26.27
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.77,36.74
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,54.76,41.27
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,59.8,45.59
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,62.8,48.1
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,81.61,51.04
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,123.52,70.18
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,171.43,102.75
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,222.53,143.63
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,280.73,191.96
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,333.36,236.39
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,388.26,282.05
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,442.08,325.97
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,496.3,368.88
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,551.05,410.9
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,602.13,449.13
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,650.18,484.96
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,696.92,519.05
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,740.4,548.59
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,782.12,575.4
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,819.58,600.06
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,854.62,622.96
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,884.93,641.31
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,912.42,657.69
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,935.67,672.59
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,956.01,685.64
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,971.53,695.63
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,983.94,703.71
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,991.09,708.25
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,994.8,710.7
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,993.05,709.76
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,987.83,706.74
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,977.2,700.36
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,963.24,691.96
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,941.54,678.6
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,917.06,663.52
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,888.54,645.56
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,864.02,630.29
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,826.8,606.69
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,787.64,581.68
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,742.89,553.37
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,696.95,523.86
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,645.05,488.78
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,595.13,453.06
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,537.24,411.23
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,480.62,369.23
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,417.9,321.47
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,358.52,274.81
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,292.46,222.29
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,232.45,173.06
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,163.82,116.8
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,108.42,70.97
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,47.82,11.08
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,25.11,13.48
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.77,24.43
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.97,33.66
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,49.48,36.92
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,51.49,38.68
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,53.74,40.48
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,72.64,42.96
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,117.8,63.35
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,172.72,101.31
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,225.84,143.97
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,281.34,190.62
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,336.02,237.01
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,397.29,287.63
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,452.04,332.28
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,506.89,375.56
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,559.58,415.99
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,611.79,454.77
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,660.63,490.81
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,708.0,524.89
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,752.41,553.95
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,794.86,580.66
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,832.74,604.97
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,868.07,627.41
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,899.34,645.72
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,927.73,662.01
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,951.8,676.46
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,972.78,688.92
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,987.81,696.52
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,999.53,702.11
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,1006.79,706.44
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,1010.48,708.66
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,1009.08,707.83
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,1004.09,704.92
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,993.58,698.7
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,979.62,690.45
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,959.4,678.37
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,936.02,664.39
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,908.28,647.66
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,877.78,629.16
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,841.03,606.88
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,802.11,583.0
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,758.45,556.27
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,718.02,531.4
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,667.09,498.07
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,615.63,463.33
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,558.34,422.86
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,501.89,381.75
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,440.17,335.52
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,382.23,290.43
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,316.1,238.08
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,255.44,188.27
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,187.47,132.49
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,129.62,84.07
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,56.17,14.54
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,25.1,13.34
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,36.15,24.63
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,46.73,34.16
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,52.57,39.4
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,58.18,44.2
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,61.27,46.79
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,79.23,49.51
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,123.87,70.81
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,172.78,104.44
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,223.15,144.51
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,276.31,188.77
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,329.29,232.9
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,387.96,280.46
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,440.99,323.04
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,494.55,364.5
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,546.01,402.34
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,597.5,438.59
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,647.01,471.82
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,693.56,501.62
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,737.3,528.18
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,779.5,551.17
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,816.85,574.43
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,851.89,596.16
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,881.51,614.02
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,908.13,630.01
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,930.98,644.99
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,951.06,658.37
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,967.46,669.6
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,980.92,679.15
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,988.72,684.67
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,993.16,688.33
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,991.26,688.26
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,985.92,686.26
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,975.24,680.45
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,961.29,672.78
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,940.39,661.49
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,924.23,653.21
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,894.99,636.08
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,863.24,617.38
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,824.94,594.34
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,784.87,569.94
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,739.16,542.19
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,694.95,515.02
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,571.54,428.21
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,456.9,344.85
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,472.97,359.45
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,471.48,359.5
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,406.48,310.14
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,342.29,260.47
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,277.46,209.88
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,218.84,162.6
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,153.42,109.62
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,98.46,64.94
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,44.48,11.99
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.45,13.52
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.57,37.57
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,57.35,43.65
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,63.79,49.18
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,69.58,53.95
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,88.1,57.99
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,136.85,85.98
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,183.25,120.39
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,230.93,159.06
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,276.68,196.99
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,322.91,232.83
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,375.17,273.27
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,402.74,296.96
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,418.04,309.2
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,476.1,351.29
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,539.87,396.91
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,538.81,394.84
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,526.09,384.02
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,550.47,400.97
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,574.18,417.14
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,483.58,352.48
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,381.36,278.05
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,375.43,274.22
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,366.11,267.58
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,536.75,390.97
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,706.4,507.85
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,843.71,607.7
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,961.79,687.64
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,742.0,538.34
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,478.64,346.83
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,609.32,442.69
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,739.98,533.78
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,769.38,555.71
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,804.54,581.88
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,669.36,487.74
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,536.22,392.8
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,713.93,528.18
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,852.08,626.51
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,816.61,602.7
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,779.0,578.73
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,572.33,432.04
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,369.35,278.9
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,500.77,383.19
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,591.0,452.59
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,533.7,410.29
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,477.71,368.75
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,416.57,321.5
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,358.2,275.1
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,292.99,222.98
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,233.6,174.07
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,166.87,119.3
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,112.62,74.15
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,49.62,14.4
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,14.3,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.5,12.04
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.79,22.76
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,43.65,31.68
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,49.53,36.97
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,53.99,40.82
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,56.88,43.16
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,73.46,45.41
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,116.91,65.25
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,165.13,97.98
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,215.38,137.72
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,272.58,184.7
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,322.06,230.66
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,356.33,261.17
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,406.92,298.56
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,485.69,357.99
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,536.57,395.99
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,589.3,434.02
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,636.89,467.23
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,683.34,498.58
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,613.27,443.93
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,514.97,368.25
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,670.05,482.95
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,840.64,597.87
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,797.64,565.05
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,734.87,516.73
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,841.67,594.53
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,944.45,660.56
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,960.93,668.91
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,974.39,676.37
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,877.31,613.75
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,756.93,528.91
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,761.94,534.51
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,765.27,538.03
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,877.03,619.24
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,956.79,671.71
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,932.02,656.86
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,912.55,646.36
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,884.16,630.08
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,853.26,612.14
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,816.49,590.2
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,777.83,566.77
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,733.25,539.83
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,690.06,513.37
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,637.95,478.57
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,585.94,442.38
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,528.49,401.58
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,472.49,360.69
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,409.69,313.73
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,350.35,267.85
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,281.67,213.82
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,223.13,166.2
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,158.5,113.47
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,104.3,69.1
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,47.11,14.38
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.46,13.38
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,35.39,24.06
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,45.98,33.65
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,52.22,39.18
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,58.3,44.31
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,61.38,46.79
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,77.25,48.85
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,120.36,68.54
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,168.28,100.9
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,218.21,140.08
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,271.0,183.39
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,323.46,226.41
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,381.47,272.51
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,434.17,314.71
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,487.46,356.07
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,538.19,393.52
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,588.68,429.38
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,637.23,463.78
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,684.79,496.52
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,674.71,484.03
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,646.56,458.71
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,671.39,476.73
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,697.52,495.16
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,714.18,503.94
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,728.44,511.04
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,839.14,591.09
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,946.02,660.47
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,961.55,669.59
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,974.06,677.8
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,981.4,682.95
