Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,985.36,686.17
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,983.44,684.49
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,978.12,680.87
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,967.96,676.7
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,954.53,670.59
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,936.72,660.89
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,915.68,649.19
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,887.79,632.7
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,857.31,614.54
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,827.47,596.72
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,789.18,573.2
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,744.8,546.21
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,699.17,517.97
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,648.58,485.0
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,597.63,449.99
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,542.33,411.0
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,486.54,370.51
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,425.72,325.0
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,367.53,279.89
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,302.07,228.17
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,242.36,179.42
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,176.47,125.36
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,120.32,78.79
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,52.06,16.35
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,13.82,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.71,11.15
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,33.04,21.97
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,42.92,30.9
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,48.77,36.15
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,53.28,40.04
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,55.82,42.07
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,71.04,43.76
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,115.65,63.97
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,164.74,97.23
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,215.42,137.24
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,273.11,184.75
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,326.03,229.13
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,380.57,274.15
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,433.92,317.27
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,487.81,359.49
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,539.27,398.66
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,592.5,437.77
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,640.12,472.95
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,686.55,506.51
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,729.97,536.05
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,771.68,562.5
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,751.59,545.02
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,713.53,513.19
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,718.48,514.58
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,720.41,513.59
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,837.11,600.43
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,950.69,676.54
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,966.91,686.44
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,980.05,695.15
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,987.94,700.34
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,992.4,703.48
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,884.56,631.14
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,753.65,535.59
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,874.24,627.06
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,962.84,688.45
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,938.81,673.21
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,912.29,657.12
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,890.99,644.23
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,859.77,624.76
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,651.07,480.81
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,440.23,324.78
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,588.79,440.86
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,694.04,521.12
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,553.57,419.52
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,422.96,322.02
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,461.54,354.35
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,478.28,368.52
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,415.85,320.08
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,356.67,273.19
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,291.63,221.59
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,230.07,171.36
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,165.25,118.13
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,110.34,72.81
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,49.32,16.08
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.55,11.64
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,34.25,23.02
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,44.5,32.37
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,49.29,36.75
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,52.54,39.57
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,55.12,41.67
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,70.04,43.26
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,113.35,61.54
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,166.83,97.76
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,218.53,138.85
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,272.76,184.2
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,326.33,229.53
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,381.9,275.84
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,440.7,323.4
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,494.98,366.22
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,547.01,406.17
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,598.66,444.55
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,647.08,479.46
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,694.12,512.39
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,738.32,541.71
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,780.67,568.51
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,818.61,593.27
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,854.06,616.27
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,883.64,634.05
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,910.0,649.67
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,934.07,664.86
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,955.23,678.2
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,971.09,688.51
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,983.82,696.95
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,991.32,701.87
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,995.36,704.74
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,897.46,640.58
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,776.24,553.09
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,886.6,635.83
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,965.14,688.73
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,790.36,571.62
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,594.12,429.85
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,752.6,549.51
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,864.5,627.87
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,833.59,607.95
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,794.48,583.34
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,694.43,516.91
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,594.99,445.84
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,606.59,458.81
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,600.51,458.14
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,543.09,416.53
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,486.86,374.89
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,422.77,325.46
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,362.32,277.53
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,297.45,225.93
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,238.31,177.43
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,169.5,121.06
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,113.92,75.21
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,50.8,17.09
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,23.56,11.58
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,34.28,23.09
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,44.53,32.39
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,48.48,36.05
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,50.94,38.21
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,53.22,40.04
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,67.32,41.34
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,132.58,82.64
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,182.45,123.13
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,199.03,143.03
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,200.87,150.48
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,266.47,196.79
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,347.2,255.16
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,392.26,289.23
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,440.07,325.09
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,477.94,352.59
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,515.07,378.93
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,552.77,406.05
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,590.43,432.75
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,634.86,463.73
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,680.47,495.12
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,710.74,515.69
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,739.72,535.27
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,683.78,494.17
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,618.12,445.92
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,743.49,536.09
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,874.87,626.99
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,823.62,590.71
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,771.09,554.05
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,717.72,518.05
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,668.34,484.05
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,838.74,611.76
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,976.47,707.08
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,966.08,699.8
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,952.44,691.48
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,821.11,602.21
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,671.28,492.39
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,504.44,374.62
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,341.95,254.9
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,553.83,419.28
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,741.64,558.12
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,666.95,503.96
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,599.94,455.75
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,527.09,402.73
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,449.63,345.48
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,398.87,308.38
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,349.27,271.21
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,301.88,234.83
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,256.05,198.71
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,208.2,160.1
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,163.36,123.1
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,115.77,83.67
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,73.5,48.74
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,33.88,10.63
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,6.67,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,12.98,3.71
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,26.0,16.1
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,38.98,27.66
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,54.86,41.51
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,70.57,54.96
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,88.52,70.18
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,110.15,80.61
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,149.29,104.87
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,187.04,132.99
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,218.11,160.54
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,239.72,180.39
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,243.61,184.04
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,243.15,183.84
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,312.54,235.67
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,385.25,289.75
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,418.39,314.28
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,451.93,338.91
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,459.86,344.15
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,464.8,347.0
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,494.69,367.84
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,525.2,388.8
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,516.77,381.81
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,505.0,372.52
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,309.28,229.94
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,105.83,76.08
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,124.18,90.33
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,142.68,104.46
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,147.6,108.19
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,152.49,111.93
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,109.51,79.15
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,66.53,46.08
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,187.6,138.9
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,310.68,230.57
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,309.59,229.68
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,308.45,229.11
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,200.68,148.97
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,94.53,68.03
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,80.78,57.72
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,67.18,47.35
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,80.24,57.72
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,93.4,68.18
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,79.24,57.25
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,65.2,46.35
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,113.89,85.13
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,164.71,125.33
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,110.27,82.93
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,57.66,41.17
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,49.26,34.53
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,40.87,27.78
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,32.48,20.99
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,24.11,14.09
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,17.14,8.25
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.18,2.37
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,5.09,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,11.44,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,22.01,10.07
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,39.28,27.16
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,56.42,42.45
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,70.37,54.69
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,85.95,68.0
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,106.31,85.15
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,124.13,94.55
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,118.96,77.73
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,163.47,97.93
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,224.71,152.3
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,274.56,197.6
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,274.65,203.61
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,254.35,191.44
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,315.78,236.51
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,379.33,282.64
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,403.22,299.43
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,425.94,315.15
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,537.42,399.91
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,682.46,506.5
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,726.23,535.67
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,768.17,562.56
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,805.59,587.08
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,840.65,609.93
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,843.69,608.66
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,830.9,592.75
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,849.88,605.17
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,867.17,616.23
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,883.32,627.21
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,897.53,636.97
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,872.37,620.36
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,844.46,602.17
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,801.09,572.83
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,762.61,546.4
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,868.12,625.22
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,953.56,683.31
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,933.98,670.92
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,911.43,657.46
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,865.02,628.01
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,814.64,594.44
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,763.1,560.55
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,707.56,523.51
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,623.04,464.62
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,534.28,401.66
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,571.96,432.95
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,588.49,447.67
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,531.21,405.84
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,475.32,364.4
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,413.3,317.26
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,354.53,271.27
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,289.64,219.87
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,228.32,169.98
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,163.55,117.24
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,108.8,72.37
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,49.15,17.54
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.18,9.34
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,30.78,20.11
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,40.67,29.09
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,43.87,32.11
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,47.0,34.84
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,49.08,36.53
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,60.96,37.42
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,129.15,80.33
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,186.52,126.66
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,229.57,159.3
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,274.17,194.12
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,314.33,224.51
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,367.09,264.73
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,416.67,302.26
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,487.41,355.35
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,539.4,394.15
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,590.84,431.31
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,639.2,466.07
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,686.25,499.03
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,730.0,527.12
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,771.82,552.46
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,768.61,546.93
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,748.33,527.72
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,768.96,539.89
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,787.94,550.49
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,869.41,609.05
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,945.37,656.63
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,961.23,664.24
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,974.03,670.62
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,982.1,676.21
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,986.77,679.89
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,985.53,680.1
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,980.85,678.39
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,970.79,672.95
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,957.41,665.61
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,933.29,651.71
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,914.36,641.16
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,886.16,624.73
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,855.43,606.72
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,735.7,529.26
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,607.79,440.44
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,530.98,388.99
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,448.14,331.59
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,423.16,315.6
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,405.03,303.76
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,445.91,336.98
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,465.23,352.94
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,405.11,307.87
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,347.97,264.03
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,281.61,212.31
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,224.46,166.17
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,162.24,115.5
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,109.1,71.93
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,49.15,17.45
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,22.31,9.78
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,37.19,25.18
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,49.27,36.04
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,58.84,44.49
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,67.93,52.26
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,73.92,57.17
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,87.06,59.92
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,128.55,78.49
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,173.95,108.0
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,220.56,143.23
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,270.45,182.71
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,320.55,222.78
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,372.7,263.58
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,423.71,303.51
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,475.73,343.08
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,525.08,379.19
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,574.29,414.08
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,621.08,447.59
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,668.26,480.65
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,709.99,508.76
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,750.07,535.26
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,786.35,559.72
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,820.79,581.93
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,854.34,603.54
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,886.32,624.11
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,909.83,638.9
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,930.69,652.14
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,945.5,662.12
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,957.32,670.38
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,964.59,675.47
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,968.62,678.69
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,966.93,678.89
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,961.98,677.17
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,513.22,379.8
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,46.71,30.11
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,44.82,28.93
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,42.93,27.53
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,91.15,64.71
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,140.22,102.39
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,78.34,55.22
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,17.68,8.21
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,20.0,10.11
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,22.31,12.02
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,15.79,6.93
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,66.54,47.69
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,127.33,96.17
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,108.47,81.62
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,89.59,66.88
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,71.7,52.62
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,53.75,38.03
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,37.8,24.77
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,22.27,11.77
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,11.12,0.26
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,20.39,8.28
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,31.2,20.35
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,41.54,29.8
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,47.9,35.54
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,52.88,39.86
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,55.83,42.28
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,66.61,43.33
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,110.77,61.69
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,159.49,93.89
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,209.58,133.02
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,262.47,176.65
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,315.85,226.07
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,349.11,256.25
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,367.88,271.49
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,383.31,282.91
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,465.74,344.28
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,584.03,431.42
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,634.06,467.7
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,681.02,501.45
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,723.79,530.55
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,764.69,556.52
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,802.69,581.24
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,838.47,604.37
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,870.47,624.95
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,900.11,643.97
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,923.55,658.65
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,944.15,671.57
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,959.48,680.18
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,971.77,686.94
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,979.48,691.94
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,983.84,694.97
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,982.31,694.43
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,977.44,691.92
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,967.29,686.2
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,953.89,678.55
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,937.44,669.05
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,910.58,652.9
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,882.03,636.01
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,851.03,617.4
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,813.42,594.25
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,777.45,572.01
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,656.81,489.49
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,541.81,406.82
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,572.1,432.85
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,583.5,444.1
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,526.13,402.56
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,470.21,361.34
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,408.56,314.73
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,346.55,266.51
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,283.02,215.61
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,225.4,168.24
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,163.35,117.31
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,109.97,73.22
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,49.9,18.2
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.4,7.98
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.41,21.19
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.89,31.51
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,50.6,37.51
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,57.23,43.2
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,60.78,46.09
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,71.21,47.26
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,114.39,64.95
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,162.24,96.14
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,222.3,148.78
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,270.78,192.49
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,288.34,210.48
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,296.79,219.45
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,313.08,231.36
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,321.31,236.82
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,407.0,298.69
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,506.29,369.15
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,528.76,384.32
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,547.95,397.17
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,647.96,471.14
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,765.87,554.54
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,801.23,576.46
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,836.23,598.6
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,867.18,617.07
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,895.56,633.8
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,919.03,648.68
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,939.79,661.92
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,956.54,671.32
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,970.42,679.0
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,978.69,684.67
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,983.66,688.43
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,982.34,688.39
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,977.65,686.39
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,967.65,681.18
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,962.74,679.32
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,938.24,665.37
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,918.68,654.67
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,898.0,644.22
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,867.32,627.15
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,831.07,604.99
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,792.78,581.27
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,748.93,554.41
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,703.81,526.24
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,655.09,494.13
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,603.97,458.35
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,546.67,417.59
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,490.51,376.45
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,428.19,329.38
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,368.82,283.04
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,303.49,231.04
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,243.73,181.98
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,177.86,127.57
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,120.18,79.66
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,53.44,19.45
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.45,7.76
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.88,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.86,29.07
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,47.23,34.72
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,52.25,38.97
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,55.25,41.42
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,64.9,42.25
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,110.37,60.34
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,160.29,92.8
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,211.68,132.47
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,270.25,180.03
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,323.93,224.54
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,379.26,269.74
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,433.66,313.13
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,488.58,355.49
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,540.97,394.86
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,595.27,434.23
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,643.85,469.48
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,691.23,503.09
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,735.16,532.49
