Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,193.29,115.73
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,248.77,160.5
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,304.13,206.19
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,361.08,252.36
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,420.94,299.66
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,476.47,342.36
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,530.3,381.8
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,583.64,419.36
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,634.25,456.08
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,683.62,491.15
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,729.04,521.23
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,772.48,548.4
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,812.45,573.62
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,850.02,597.17
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,882.47,616.81
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,912.02,634.57
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,938.12,651.14
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,961.2,665.9
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,978.79,675.92
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,993.12,684.01
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,1001.6,689.69
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,1006.55,693.36
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,1007.42,695.01
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,1004.64,694.55
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,995.33,689.82
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,982.54,683.07
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,964.29,672.98
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,942.75,660.89
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,914.86,645.85
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,884.16,628.93
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,848.1,607.09
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,809.79,583.63
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,771.68,561.06
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,726.34,533.26
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,674.95,499.93
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,623.05,465.67
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,564.63,424.94
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,507.11,383.57
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,445.2,337.56
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,384.78,291.01
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,316.71,237.28
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,254.5,186.47
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,183.88,128.69
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,124.16,78.08
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,53.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.93,10.39
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.05,19.46
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,35.07,24.09
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,39.85,28.25
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,42.31,30.26
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,44.62,32.02
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,87.14,44.5
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,137.89,73.66
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,190.58,112.69
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,246.06,157.39
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,301.63,203.4
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,363.6,253.64
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,419.27,298.29
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,475.31,341.87
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,529.03,382.46
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,582.27,421.4
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,632.94,457.18
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,682.34,491.03
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,728.48,520.86
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,772.68,547.98
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,812.26,572.97
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,849.35,596.25
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,881.94,615.28
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,911.39,632.23
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,937.12,648.17
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,959.78,662.26
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,977.4,671.89
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,991.74,679.58
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,1000.69,685.52
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,1006.11,689.46
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,1006.46,690.44
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,1003.21,689.37
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,993.9,684.37
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,981.12,677.36
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,959.9,665.56
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,935.77,651.99
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,908.34,637.38
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,878.17,620.92
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,841.81,599.05
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,809.42,579.65
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,764.88,553.17
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,718.97,525.36
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,666.97,491.77
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,614.67,456.93
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,557.72,417.41
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,500.08,376.2
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,435.93,328.87
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,375.02,282.28
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,306.19,228.43
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,243.48,177.72
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,173.3,120.84
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,113.21,70.58
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,48.21,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.25,11.22
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.76,22.52
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,41.27,29.3
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,47.43,34.65
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,51.06,37.72
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,54.45,40.45
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,89.5,48.27
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,138.2,76.21
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,189.7,114.37
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,248.27,161.27
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,302.32,205.39
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,358.59,250.66
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,414.0,294.9
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,470.08,338.25
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,526.82,380.63
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,579.95,419.2
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,630.33,455.62
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,679.55,490.34
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,725.25,520.94
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,769.26,548.61
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,809.11,573.03
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,846.58,595.72
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,879.74,615.49
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,910.14,633.42
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,935.79,649.38
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,958.41,663.5
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,976.0,674.91
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,990.31,684.41
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,999.26,690.38
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,1004.69,694.34
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,1004.55,693.52
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,1000.83,690.64
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,991.56,687.07
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,978.83,681.46
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,957.72,669.23
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,933.72,655.27
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,905.42,638.59
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,874.4,620.13
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,844.26,602.42
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,805.26,578.73
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,760.55,551.96
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,714.52,523.86
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,662.27,489.86
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,609.75,454.55
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,552.92,415.02
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,495.39,373.76
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,431.12,326.09
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,370.12,279.22
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,301.58,225.45
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,239.24,174.91
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,169.31,118.14
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,109.38,67.75
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,46.39,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.68,11.34
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.57,23.16
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.02,29.98
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,49.26,36.35
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,52.78,39.35
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,56.09,42.02
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,90.09,49.43
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,138.66,77.23
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,189.86,115.28
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,248.24,162.24
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,302.0,206.3
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,358.17,251.68
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,413.48,295.93
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,469.46,339.22
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,525.98,381.46
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,578.84,419.8
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,628.61,454.75
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,677.22,487.82
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,723.03,517.95
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,767.06,544.99
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,806.27,569.76
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,843.09,592.88
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,875.33,612.07
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,904.62,629.34
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,929.49,644.42
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,951.37,657.67
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,967.77,666.6
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,980.94,673.63
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,989.8,679.16
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,995.24,682.72
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,994.68,683.19
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,990.65,681.69
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,980.65,676.26
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,967.27,668.9
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,944.25,655.64
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,926.58,645.84
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,898.39,630.72
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,867.57,613.88
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,707.67,508.49
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,551.37,397.71
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,638.87,466.27
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,700.48,513.8
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,645.59,477.46
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,591.2,440.2
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,531.48,398.89
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,473.34,357.38
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,407.24,307.84
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,341.76,257.41
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,274.73,204.83
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,214.46,156.24
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,147.1,102.36
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,90.97,55.96
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,39.3,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,23.45,11.65
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,40.97,28.44
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,60.89,45.84
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,80.34,62.56
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,92.11,72.6
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,106.5,84.56
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,126.29,89.45
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,166.13,113.36
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,205.83,140.5
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,259.78,180.84
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,306.01,217.27
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,356.13,256.6
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,405.24,294.65
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,455.74,332.55
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,504.51,368.16
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,556.08,404.61
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,603.3,437.56
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,650.24,469.45
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,695.94,499.14
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,741.52,528.0
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,780.33,553.15
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,817.36,576.15
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,854.02,598.77
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,889.32,620.38
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,915.21,635.58
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,938.32,649.11
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,957.02,660.38
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,964.04,664.54
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,972.76,670.89
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,987.37,680.94
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,870.87,606.23
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,739.72,515.15
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,729.23,511.41
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,716.39,505.38
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,623.24,442.37
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,543.46,386.96
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,596.85,428.55
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,656.62,473.47
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,720.47,522.76
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,764.88,557.72
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,708.8,521.9
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,653.44,485.42
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,507.23,380.65
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,362.43,273.3
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,321.19,243.87
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,280.73,214.05
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,236.48,180.54
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,194.05,147.66
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,152.24,114.74
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,112.76,83.0
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,68.94,47.64
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,31.25,16.98
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,15.03,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,25.26,12.75
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,41.59,29.04
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,59.06,44.48
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,77.58,60.5
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,94.44,74.9
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,105.68,84.27
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,129.35,97.03
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,145.84,109.91
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,163.12,123.18
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,185.29,140.24
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,239.06,178.51
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,314.46,233.66
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,326.73,243.96
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,336.8,251.8
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,427.1,319.11
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,553.73,412.49
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,544.35,403.52
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,515.44,379.44
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,615.5,454.36
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,735.1,540.46
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,706.03,514.71
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,658.08,476.14
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,680.43,491.99
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,703.43,507.79
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,812.25,586.06
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,920.44,658.89
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,937.58,668.98
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,951.87,678.07
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,959.67,683.13
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,964.28,686.33
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,964.19,687.09
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,960.82,685.9
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,796.32,575.62
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,610.43,443.11
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,726.6,529.92
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,835.4,607.73
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,687.89,504.44
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,546.82,403.61
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,637.93,474.64
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,716.44,534.15
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,683.46,513.32
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,652.43,494.07
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,569.29,434.58
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,496.43,381.32
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,445.24,344.7
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,394.48,307.21
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,364.64,284.25
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,330.44,256.5
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,263.68,202.51
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,203.81,152.95
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,139.68,100.03
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,85.62,53.26
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,29.95,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,53.46,38.01
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,100.34,75.28
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,104.57,78.11
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,108.63,80.83
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,147.27,110.23
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,186.51,139.5
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,272.84,203.14
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,377.39,279.29
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,392.73,289.59
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,404.56,297.24
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,443.09,324.82
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,483.22,353.19
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,538.25,391.71
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,596.61,431.99
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,629.41,454.44
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,662.47,477.07
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,728.09,523.55
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,799.31,572.99
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,849.2,608.96
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,898.92,644.78
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,916.33,655.63
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,931.19,665.08
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,937.85,669.83
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,941.57,672.83
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,940.38,672.9
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,936.19,671.15
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,924.08,665.22
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,909.19,657.55
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,895.82,650.35
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,879.0,640.6
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,849.04,621.66
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,817.01,601.01
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,778.4,575.76
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,738.34,549.29
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,686.36,514.89
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,638.96,483.0
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,586.51,445.99
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,534.68,408.79
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,474.5,364.64
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,416.9,321.48
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,355.19,273.8
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,290.11,222.69
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,225.39,171.61
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,167.94,125.27
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,109.54,78.07
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,54.21,32.25
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,21.23,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,23.47,10.77
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,38.71,26.56
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,54.04,40.2
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,68.76,53.03
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,81.59,64.07
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,93.88,74.39
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,131.33,95.51
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,159.71,117.89
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,190.28,141.54
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,213.96,159.97
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,263.86,193.97
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,341.05,250.18
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,389.91,286.92
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,463.61,343.53
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,451.81,335.72
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,412.95,304.8
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,402.77,296.41
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,385.34,282.41
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,480.96,351.04
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,585.67,423.7
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,704.84,512.22
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,834.52,602.43
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,702.01,508.11
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,530.03,380.75
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,636.73,457.48
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,749.01,534.67
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,752.06,535.11
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,753.46,535.22
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,794.06,564.67
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,840.82,597.59
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,923.9,659.51
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,984.95,700.39
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,975.57,696.37
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,962.86,690.83
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,841.18,610.63
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,697.72,507.78
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,796.24,585.36
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,868.37,638.34
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,763.01,567.33
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,656.28,490.05
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,538.78,406.63
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,429.21,326.27
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,408.91,313.2
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,395.56,304.54
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,353.51,273.85
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,311.4,242.44
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,266.72,208.02
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,223.31,173.67
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,177.04,136.11
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,127.86,95.57
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,84.46,59.61
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,45.5,25.92
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,18.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.7,9.89
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.53,24.0
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.66,33.26
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.32,41.81
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,61.45,47.19
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,67.26,52.1
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,111.42,73.77
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,162.62,111.2
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,205.72,143.28
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,247.23,176.08
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,271.26,200.28
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,283.48,212.91
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,327.45,245.17
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,381.03,284.29
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,409.63,304.71
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,437.06,323.83
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,478.89,353.8
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,522.63,384.68
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,441.15,324.58
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,348.75,255.77
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,457.59,334.63
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,573.8,415.19
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,614.31,441.23
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,656.05,468.08
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,722.74,513.27
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,788.43,556.53
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,749.48,526.68
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,699.67,490.73
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,859.6,603.53
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,992.07,686.72
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,993.53,685.09
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,991.41,682.98
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,982.32,679.64
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,969.83,674.3
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,950.34,664.66
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,920.69,648.62
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,891.53,632.77
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,859.86,615.06
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,824.63,594.79
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,787.03,572.64
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,744.38,546.4
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,697.33,516.75
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,645.95,483.33
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,594.22,447.93
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,533.9,404.99
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,475.18,362.04
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,411.53,314.3
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,351.11,267.42
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,281.58,212.82
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,216.82,160.32
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,148.41,104.64
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,90.95,53.49
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,31.93,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,22.3,9.15
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,34.79,23.33
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,43.4,31.32
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,51.64,38.66
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,57.21,43.47
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,61.52,47.02
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,91.12,52.76
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,138.33,79.31
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,189.01,116.87
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,243.14,160.66
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,296.76,205.3
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,356.46,254.24
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,411.49,299.42
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,467.36,344.01
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,521.15,385.06
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,575.21,424.87
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,627.58,462.26
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,676.96,496.48
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,722.66,527.25
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,766.88,554.67
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,806.81,580.37
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,844.43,604.43
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,879.61,625.52
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,912.5,645.0
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,938.91,662.0
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,962.23,677.15
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,979.48,687.16
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,993.37,695.16
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,1002.32,701.24
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,1007.71,705.25
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,1007.48,704.82
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,1003.64,702.27
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,994.22,698.9
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,981.29,693.43
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,962.53,682.89
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,940.56,670.36
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,912.12,653.65
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,880.89,635.08
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,843.56,612.35
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,804.12,588.02
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,765.01,564.42
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,718.45,535.31
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,665.07,500.04
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,611.59,463.8
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,553.44,422.17
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,494.81,379.0
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,428.72,328.94
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,366.26,279.97
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,296.19,224.1
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,232.84,171.84
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,160.87,112.59
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,100.14,57.08
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,35.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
