Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,19.64,6.86
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,31.67,20.59
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,37.15,25.88
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,41.4,29.76
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,44.93,32.83
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,48.25,35.56
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,79.08,41.16
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,132.74,72.0
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,185.68,111.61
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,241.59,157.58
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,297.47,205.08
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,354.86,253.44
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,415.11,303.45
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,471.23,349.19
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,525.64,391.72
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,579.74,432.68
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,630.48,469.87
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,679.97,505.06
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,726.81,536.73
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,771.85,565.61
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,812.08,590.71
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,849.84,613.89
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,883.95,634.65
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,915.32,653.49
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,941.05,669.98
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,963.61,684.49
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,981.46,696.05
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,995.91,705.54
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,928.59,662.31
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,840.53,597.42
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,933.81,666.38
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,1004.05,710.79
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,994.53,704.96
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,981.49,697.51
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,958.01,683.42
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,931.86,667.68
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,903.45,651.81
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,879.37,638.72
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,840.95,614.83
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,800.63,589.62
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,754.68,561.16
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,707.5,531.36
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,655.66,496.61
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,601.73,458.77
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,541.58,415.41
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,482.94,372.0
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,415.71,320.7
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,352.51,270.85
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,282.11,214.49
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,216.69,160.59
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,144.89,101.59
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,84.33,46.66
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,29.57,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.08,7.28
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,40.76,28.16
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,48.17,35.31
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,56.31,42.62
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,62.43,47.92
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,68.24,52.74
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,93.72,55.21
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,139.72,79.85
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,191.28,118.12
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,246.35,162.93
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,305.34,211.62
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,362.81,258.88
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,419.01,304.94
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,476.02,350.25
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,531.0,392.71
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,587.99,435.21
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,639.57,472.61
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,690.07,508.17
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,737.2,540.2
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,782.67,568.94
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,823.58,595.46
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,862.07,620.22
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,896.59,641.13
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,928.4,660.13
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,954.14,676.3
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,976.73,690.51
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,995.15,700.65
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1010.22,708.72
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,1018.86,714.3
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,1023.89,717.76
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,1023.76,718.13
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,1019.96,716.33
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,1010.04,710.81
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,996.59,703.2
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,977.14,691.88
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,954.4,678.52
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,925.75,661.14
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,894.28,641.95
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,856.89,619.0
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,823.46,598.56
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,776.98,570.14
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,729.14,540.37
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,675.03,505.79
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,620.64,469.99
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,559.9,426.47
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,502.45,384.06
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,434.85,332.77
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,370.93,282.59
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,298.96,225.35
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,234.02,171.92
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,158.13,110.03
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,92.69,49.35
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,32.98,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.23,4.37
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.15,22.65
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.47,28.71
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,46.78,34.33
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,50.42,37.51
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,53.86,40.33
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,82.89,45.05
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,132.3,72.2
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,189.23,114.76
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,244.84,160.25
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,300.61,206.84
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,358.71,254.8
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,419.46,304.13
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,476.24,349.08
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,530.9,391.01
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,585.28,431.28
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,636.91,468.23
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,687.27,503.1
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,734.42,534.12
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,779.77,562.31
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,820.39,588.18
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,858.5,612.24
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,892.21,632.31
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,922.98,650.38
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,948.38,666.36
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,970.57,680.38
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,988.49,690.36
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,1003.0,698.28
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,1012.01,704.35
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,1017.4,708.33
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,1017.11,709.25
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,1013.15,708.02
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,1003.02,702.74
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,989.33,695.35
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,969.73,684.3
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,946.87,671.23
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,919.03,656.07
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,888.34,638.97
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,851.25,616.44
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,811.92,592.22
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,772.41,568.45
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,725.48,539.19
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,671.61,503.67
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,617.46,467.31
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,557.94,424.94
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,499.53,382.03
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,434.5,332.75
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,371.35,283.17
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,300.18,226.24
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,235.89,173.0
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,160.26,110.8
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,95.38,48.26
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,33.69,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.44,2.15
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,29.37,18.47
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,34.79,23.73
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,40.0,28.43
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,43.61,31.56
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,47.0,34.35
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,77.97,40.4
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,132.9,71.8
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,186.3,111.3
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,242.81,157.27
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,299.0,204.07
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,356.98,251.69
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,418.52,301.12
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,476.04,346.07
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,530.84,387.67
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,585.17,427.47
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,636.76,464.04
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,687.13,498.6
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,734.14,529.25
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,779.27,557.16
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,819.92,583.0
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,858.06,607.09
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,892.3,627.27
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,923.59,645.47
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,949.45,661.57
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,972.12,675.75
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,990.06,686.01
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,1004.58,694.25
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,1013.59,700.28
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,1018.96,704.24
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,1018.66,705.21
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,1014.66,704.05
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,1004.99,699.14
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,991.74,692.13
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,971.29,680.7
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,947.71,667.34
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,919.39,652.31
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,888.24,635.33
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,851.12,613.2
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,811.73,589.32
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,771.96,565.69
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,724.72,536.53
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,671.69,501.73
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,618.3,466.02
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,557.9,423.37
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,500.45,381.45
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,433.87,331.23
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,370.83,281.88
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,299.01,224.56
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,234.15,170.99
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,159.45,109.54
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,94.64,44.96
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,33.59,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,13.56,1.12
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,27.61,17.06
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,32.7,22.0
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,37.6,26.38
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,40.54,28.95
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,43.33,31.25
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,79.09,40.98
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,130.58,69.27
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,184.6,109.19
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,241.58,155.59
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,298.12,203.21
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,360.65,254.9
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,417.58,301.35
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,474.98,346.71
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,530.1,388.91
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,584.5,429.11
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,636.15,466.11
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,686.56,501.1
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,733.12,531.73
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,777.45,559.42
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,818.22,585.64
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,856.54,610.12
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,889.67,630.09
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,919.83,648.08
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,945.99,664.58
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,968.99,679.13
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,985.37,688.44
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,998.28,695.67
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,905.87,635.75
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,785.73,550.02
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,909.71,640.57
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,1004.6,702.95
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,994.26,697.97
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,980.46,691.6
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,960.38,680.13
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,937.16,666.7
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,908.55,649.55
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,884.4,635.33
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,847.07,612.34
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,807.43,587.71
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,761.69,559.52
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,714.65,530.04
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,661.76,496.2
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,608.35,460.83
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,549.8,419.08
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,490.67,375.63
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,426.01,325.98
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,364.38,277.01
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,292.93,219.9
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,228.56,166.72
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,155.42,106.41
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,91.08,39.86
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,32.31,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.09,0.64
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,28.66,17.78
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,35.01,23.87
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,41.05,29.3
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,44.6,32.4
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,47.95,35.16
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,79.13,41.72
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,130.74,70.46
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,188.3,113.1
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,244.81,158.95
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,301.71,206.58
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,360.43,255.2
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,417.81,301.74
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,479.14,349.48
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,533.85,390.91
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,588.08,430.48
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,640.04,468.21
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,690.77,504.07
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,737.44,534.52
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,782.16,561.93
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,822.67,587.74
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,860.68,611.8
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,892.77,630.68
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,921.66,647.46
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,947.24,663.47
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,969.67,677.56
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,986.45,687.23
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,999.84,694.88
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,894.38,626.96
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,761.37,533.12
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,897.6,632.37
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,1005.09,702.88
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,994.73,698.07
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,980.93,692.12
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,955.94,677.7
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,936.54,666.93
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,906.78,649.42
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,874.39,630.16
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,717.89,525.51
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,564.27,414.91
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,645.93,480.45
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,701.94,524.97
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,647.3,488.17
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,592.79,450.01
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,530.59,405.62
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,470.2,361.18
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,404.86,311.52
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,343.08,262.83
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,270.44,204.26
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,203.65,149.15
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,134.53,92.24
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,73.1,28.36
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,25.81,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.9,0.15
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,29.48,18.48
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,37.89,26.39
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,46.29,33.88
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,50.78,37.8
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,55.0,41.3
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,83.16,46.78
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,131.52,73.47
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,183.18,111.5
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,238.31,156.04
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,296.73,204.46
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,353.47,251.38
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,409.18,296.65
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,465.77,341.16
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,520.25,382.01
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,576.55,422.52
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,627.11,458.55
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,676.58,492.73
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,722.58,523.33
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,766.76,550.65
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,807.68,576.63
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,846.33,600.93
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,879.46,620.56
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,909.8,638.31
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,935.39,654.01
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,957.94,667.84
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,974.43,678.32
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,987.58,686.85
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,996.36,692.43
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,1001.64,695.98
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,1000.38,694.55
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,995.61,691.11
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,984.83,686.25
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,970.65,679.39
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,950.35,667.71
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,935.08,659.31
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,905.6,641.55
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,873.46,622.16
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,834.76,598.71
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,794.08,573.79
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,746.88,545.11
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,698.57,515.2
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,646.78,481.47
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,592.48,444.2
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,530.78,400.84
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,470.84,357.38
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,403.45,306.85
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,340.14,257.62
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,267.71,200.24
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,201.21,146.15
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,129.66,87.93
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,66.18,21.36
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,23.25,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.11,19.64
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,39.48,27.57
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,48.21,35.34
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,53.02,39.53
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,57.54,43.28
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,84.07,47.47
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,131.88,73.29
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,183.51,111.12
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,238.59,155.49
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,297.75,203.85
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,355.46,250.68
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,411.29,295.59
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,467.86,339.51
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,522.8,380.79
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,579.65,421.82
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,630.67,457.58
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,680.56,491.39
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,726.68,521.27
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,771.07,547.96
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,811.63,573.57
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,849.8,597.5
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,883.54,617.23
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,914.57,635.16
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,940.47,651.18
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,963.25,665.33
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,980.39,675.09
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,994.15,682.87
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,1002.95,688.77
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,1008.19,692.65
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,1007.31,693.33
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,1002.82,691.93
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,992.24,686.17
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,978.17,678.39
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,955.78,665.88
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,930.56,651.63
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,901.02,635.65
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,876.09,622.54
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,838.03,599.5
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,797.94,575.01
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,750.3,546.33
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,701.52,516.36
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,649.18,482.26
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,594.61,445.0
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,533.32,401.96
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,473.73,358.76
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,405.54,307.71
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,341.57,258.03
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,268.96,200.52
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,204.08,147.6
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,129.87,87.27
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,65.5,16.14
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,23.11,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.48,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,34.0,21.89
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,43.41,30.85
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.59,39.88
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,60.56,45.91
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,67.17,51.4
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,92.5,55.72
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,138.37,80.52
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,188.15,116.68
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,241.84,159.47
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,295.28,203.42
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,351.65,249.42
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,410.38,296.32
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,466.35,339.82
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,520.16,379.73
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,574.1,418.21
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,625.08,454.18
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,675.21,488.45
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,721.53,519.21
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,764.21,545.78
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,804.26,571.29
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,842.1,595.23
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,875.68,615.06
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,906.8,633.21
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,904.89,630.47
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,883.83,611.08
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,941.14,652.54
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,983.61,678.29
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,991.79,683.22
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,996.54,686.42
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,993.79,685.16
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,987.6,681.97
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,985.59,682.93
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,971.09,676.23
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,949.59,663.88
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,925.15,649.76
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,894.72,631.84
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,861.75,612.25
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,821.68,588.19
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,783.48,565.14
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,735.61,535.96
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,686.88,505.72
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,630.75,469.38
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,575.13,431.68
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,512.33,387.34
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,451.66,343.17
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,384.26,291.88
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,318.19,240.17
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,246.72,183.42
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,183.73,132.25
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,114.82,76.52
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,47.53,5.8
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,17.78,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.97,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.58,18.15
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.39,26.5
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,47.56,34.61
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,51.96,38.46
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,56.13,41.9
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,82.55,46.37
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,130.83,72.53
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,183.05,110.77
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,238.8,155.66
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,297.27,203.93
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,354.45,251.06
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,411.26,297.1
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,468.87,342.26
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,526.09,384.81
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,580.19,423.56
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,631.57,459.86
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,681.82,494.18
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,728.98,525.07
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,774.48,553.0
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,815.34,579.0
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,853.81,603.3
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,888.58,624.14
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,920.74,643.22
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,946.96,659.88
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,969.99,674.64
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,988.27,685.08
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1003.12,693.48
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,1011.44,699.08
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,1016.12,702.6
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,1015.59,703.37
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,1011.37,702.0
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,1001.51,696.93
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,988.09,689.76
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,967.68,678.29
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,944.0,664.79
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,915.32,649.22
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,883.8,631.72
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,846.1,608.93
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,806.23,584.51
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,765.49,560.04
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,717.28,530.07
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,662.29,493.92
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,607.2,456.89
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,545.73,413.39
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,487.58,370.82
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,418.91,318.87
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,354.41,268.21
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,280.66,208.8
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,214.76,154.21
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,138.54,91.55
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,68.94,2.27
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,24.73,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,15.0,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,29.62,18.19
