Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,411.04,306.06
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,468.58,352.54
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,524.41,395.91
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,583.01,440.02
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,634.84,478.86
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,685.84,516.2
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,734.5,550.18
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,782.17,581.2
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,822.74,607.81
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,856.17,629.41
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,893.13,652.23
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,927.87,673.34
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,951.86,688.66
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,972.45,701.88
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,988.08,710.52
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,1000.11,716.95
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,1005.99,720.69
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,1008.15,722.23
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,1003.53,719.88
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,995.21,715.35
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,980.31,706.4
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,961.95,695.35
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,935.68,679.54
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,914.64,667.24
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,879.21,646.4
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,841.3,623.77
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,796.44,594.92
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,749.99,564.68
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,695.07,528.55
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,643.05,493.84
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,579.38,449.21
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,517.25,403.55
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,444.58,348.14
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,376.0,293.83
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,294.49,227.56
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,221.39,166.13
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,134.57,90.94
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,40.67,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,14.25,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,27.29,16.28
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,40.52,28.69
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,60.69,46.4
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,77.79,61.25
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,103.62,74.11
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,140.05,98.37
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,160.69,118.21
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,167.82,127.63
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,205.71,156.03
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,247.12,186.95
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,236.41,179.17
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,222.34,168.46
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,352.69,267.08
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,505.9,379.57
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,539.75,403.41
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,571.31,425.77
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,665.34,497.05
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,769.57,573.15
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,809.09,599.15
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,846.3,623.99
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,877.99,643.82
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,912.82,665.68
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,936.24,680.93
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,956.35,694.19
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,972.48,704.97
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,985.12,713.63
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,990.29,717.61
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,991.81,719.43
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,987.09,715.92
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,978.72,710.25
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,884.53,649.12
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,759.26,559.72
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,848.27,628.18
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,901.57,665.11
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,866.83,643.9
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,829.65,621.5
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,783.17,591.47
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,735.37,560.16
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,571.79,443.06
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,417.06,325.24
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,470.99,370.16
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,501.04,394.69
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,428.87,338.76
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,360.9,284.47
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,277.79,215.96
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,202.89,152.53
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,122.97,81.37
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,33.28,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.64,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,25.72,15.18
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,38.22,27.18
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,46.23,34.58
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,54.15,41.63
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,81.82,49.21
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,131.61,78.11
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,183.46,117.04
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,239.88,163.22
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,296.2,210.31
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,355.03,258.55
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,412.46,305.03
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,473.32,352.35
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,529.08,394.52
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,584.8,435.17
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,637.19,473.08
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,688.72,509.35
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,735.6,540.51
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,780.77,568.37
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,821.56,594.05
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,859.98,618.0
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,893.83,638.17
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,930.65,660.1
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,955.7,675.25
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,977.33,688.4
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,992.89,698.53
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,1004.78,706.58
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,1011.02,710.66
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,1013.47,712.61
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,1009.52,710.01
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,1001.78,705.26
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,987.41,698.77
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,969.48,690.17
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,941.14,674.22
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,910.05,656.52
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,883.1,640.91
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,845.69,618.33
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,801.25,591.33
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,755.03,562.7
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,700.69,527.99
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,645.87,492.2
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,586.12,450.79
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,524.57,405.69
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,452.4,351.97
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,384.23,298.88
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,302.9,232.87
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,229.86,171.22
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,140.32,89.9
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,43.93,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,24.17,13.7
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,36.02,25.09
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,41.89,30.57
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,47.47,35.54
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,76.43,43.15
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,128.05,72.66
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,181.59,112.63
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,239.41,159.87
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,297.29,208.31
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,360.0,259.73
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,374.17,277.06
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,358.89,268.04
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,395.29,294.44
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,432.13,320.32
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,470.72,347.75
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,510.35,375.51
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,510.08,373.55
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,505.8,368.8
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,680.33,497.92
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,861.9,621.26
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,788.05,566.94
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,683.0,488.63
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,830.13,595.47
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,967.59,684.54
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,981.47,692.44
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,991.74,699.49
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,996.31,702.59
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,997.22,703.61
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,991.12,700.99
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,990.48,701.99
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,974.64,692.98
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,955.38,682.04
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,817.21,593.01
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,663.17,485.24
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,756.83,558.2
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,823.37,606.51
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,779.44,578.15
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,730.57,546.98
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,675.06,511.08
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,619.52,474.18
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,553.49,426.59
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,489.49,379.13
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,415.47,323.07
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,345.92,268.33
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,260.71,199.65
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,188.85,139.66
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,109.56,66.4
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,23.37,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.3,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,25.38,14.43
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,38.31,26.85
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,46.71,34.52
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,55.31,42.08
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,89.03,56.63
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,134.75,86.74
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,185.14,127.75
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,225.52,162.21
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,255.47,188.7
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,273.21,204.21
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,315.96,236.27
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,361.71,270.04
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,327.5,244.29
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,282.29,209.74
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,315.35,233.71
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,349.58,257.84
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,345.22,253.44
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,339.75,248.46
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,450.57,328.08
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,573.66,412.57
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,571.38,408.5
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,567.34,404.31
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,559.31,398.86
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,539.97,385.91
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,575.08,410.51
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,600.16,428.02
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,636.64,454.37
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,672.62,480.24
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,711.22,507.94
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,735.23,526.26
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,854.4,612.85
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,941.5,670.34
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,788.26,571.51
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,622.24,455.0
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,521.09,385.76
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,436.85,325.67
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,599.53,450.97
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,719.71,539.52
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,664.16,502.49
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,608.66,465.7
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,542.11,418.8
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,477.78,371.82
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,404.49,315.68
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,332.77,258.81
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,250.87,192.23
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,179.31,132.21
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,95.66,53.95
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.6,13.57
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.55,26.05
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,45.98,33.73
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,54.54,41.23
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,81.01,48.12
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,129.41,75.84
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,180.41,113.77
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,235.91,158.8
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,291.82,205.67
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,350.07,253.97
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,406.5,300.46
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,466.3,348.24
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,520.75,390.29
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,575.02,430.95
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,626.49,469.07
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,677.08,505.66
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,722.9,537.32
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,766.92,566.06
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,806.64,592.21
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,844.05,616.7
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,877.57,637.55
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,908.49,656.62
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,931.73,671.69
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,951.7,684.75
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,965.95,692.84
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,976.68,698.79
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,778.79,566.24
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,537.01,391.68
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,775.01,568.52
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,968.25,700.04
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,952.56,689.27
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,933.57,678.09
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,907.37,662.55
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,878.26,645.07
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,841.89,622.11
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,807.43,600.38
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,763.0,571.61
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,716.97,541.44
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,661.76,504.96
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,606.58,467.52
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,545.61,423.95
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,485.77,379.68
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,412.2,322.62
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,343.22,267.15
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,264.03,202.11
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,193.33,141.93
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,91.53,46.39
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,27.38,15.53
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,45.4,32.6
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,61.69,47.04
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,77.36,60.61
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,105.9,72.41
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,147.39,97.45
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,193.75,131.26
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,244.99,171.14
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,295.38,210.85
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,349.39,252.84
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,401.77,294.24
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,456.07,336.19
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,508.53,375.33
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,560.17,412.89
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,608.67,448.02
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,657.02,482.37
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,700.33,511.92
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,742.39,540.1
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,779.73,565.21
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,815.33,588.92
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,723.89,521.74
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,605.22,435.03
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,677.64,486.74
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,743.89,532.58
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,839.95,600.8
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,931.62,664.75
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,934.34,666.06
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,933.97,666.26
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,921.72,658.61
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,906.52,649.23
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,887.31,637.68
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,862.27,622.47
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,851.38,617.89
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,833.09,608.22
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,793.99,584.71
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,753.22,559.59
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,702.2,526.31
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,655.49,495.25
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,597.66,455.58
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,540.75,415.63
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,480.3,371.61
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,421.53,327.54
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,349.73,272.07
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,283.13,218.96
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,202.6,153.84
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,138.14,99.86
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,65.35,27.0
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,23.05,12.0
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,36.07,24.75
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,44.94,32.83
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,53.97,40.74
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,81.25,47.99
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,130.09,75.68
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,181.28,113.18
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,237.02,157.61
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,293.08,203.61
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,351.64,251.03
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,408.8,295.92
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,467.21,340.12
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,523.89,381.46
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,578.56,419.91
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,548.47,396.66
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,485.54,349.3
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,530.01,379.62
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,580.79,412.59
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,549.36,389.73
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,516.85,366.45
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,716.4,507.42
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,912.08,630.65
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,935.55,642.98
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,955.7,655.65
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,970.02,665.85
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,980.79,674.08
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,984.94,677.65
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,985.43,679.23
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,980.72,677.84
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,972.4,674.42
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,957.16,667.63
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,947.04,664.05
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,918.73,649.05
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,887.65,632.26
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,851.05,611.18
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,812.17,588.37
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,766.17,560.49
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,722.25,533.55
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,666.26,498.08
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,610.28,461.76
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,545.74,415.94
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,483.0,369.88
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,409.1,314.72
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,339.93,260.72
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,257.69,194.23
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,184.79,132.7
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,86.01,28.08
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.49,10.58
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,33.79,22.78
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,40.21,28.77
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,46.32,34.2
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,75.58,42.37
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,126.6,71.72
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,179.1,110.62
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,235.95,156.29
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,293.03,202.62
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,352.13,248.83
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,412.23,295.73
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,470.73,339.93
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,478.19,345.9
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,458.64,330.61
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,447.98,323.3
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,430.77,310.6
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,591.63,427.44
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,772.06,549.51
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,812.25,573.07
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,850.06,596.55
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,881.91,616.24
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,910.75,634.12
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,934.31,648.07
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,954.59,660.12
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,969.02,668.91
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,979.93,675.68
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,983.75,678.97
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,983.94,680.27
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,978.48,678.29
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,969.46,674.31
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,600.87,437.29
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,182.12,132.03
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,552.61,411.86
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,869.81,624.78
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,832.01,598.71
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,792.18,574.7
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,744.81,545.78
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,696.37,515.61
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,638.96,478.89
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,581.87,440.36
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,516.66,393.83
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,453.54,347.33
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,374.88,288.5
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,306.23,234.79
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,226.16,170.11
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,156.28,111.25
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,73.77,12.89
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.48,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.93,12.08
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.52,26.59
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,48.48,35.7
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,57.98,44.13
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,85.53,52.75
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,133.55,81.08
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,183.38,118.08
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,238.14,162.18
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,292.35,207.22
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,349.45,254.07
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,405.32,298.83
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,462.66,343.12
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,517.18,383.95
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,571.76,423.32
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,622.65,459.38
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,672.72,493.71
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,717.89,522.62
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,761.43,549.08
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,800.54,571.69
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,837.43,592.28
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,877.0,612.68
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,909.23,627.78
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,871.64,602.0
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,809.56,556.63
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,791.6,544.04
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,780.05,534.68
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,830.81,569.01
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,870.62,595.88
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,932.96,637.58
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,968.91,658.49
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,890.19,612.86
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,792.11,551.44
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,848.48,594.5
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,883.22,618.32
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,794.27,565.47
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,698.64,505.71
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,716.56,522.61
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,717.58,525.38
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,661.13,490.17
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,604.74,454.52
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,539.91,409.31
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,476.95,363.73
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,402.15,307.8
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,332.33,253.18
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,248.27,185.69
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,173.88,122.54
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,79.73,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.48,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.14,9.75
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.04,22.81
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,40.46,28.8
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,46.57,34.24
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,74.36,40.9
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,125.03,69.48
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,178.87,109.67
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,237.08,157.08
