Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,297.75,207.33
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,357.78,256.37
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,415.76,303.59
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,474.65,349.93
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,531.27,392.34
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,587.61,432.85
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,639.85,469.24
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,690.54,503.32
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,737.22,533.06
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,782.02,560.21
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,822.07,585.95
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,859.48,609.95
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,891.97,629.49
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,921.49,647.11
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,945.29,662.05
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,965.65,674.96
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,979.45,684.4
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,989.57,691.75
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,994.04,695.28
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,994.76,696.69
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,989.22,694.8
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,980.0,690.76
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,963.14,681.59
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,942.83,670.36
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,916.4,655.23
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,886.98,638.16
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,858.14,622.37
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,819.16,599.67
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,772.45,570.28
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,724.33,539.51
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,667.64,502.61
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,613.85,466.95
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,548.29,420.64
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,484.68,373.62
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,409.32,316.36
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,339.08,260.51
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,252.78,189.9
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,177.26,124.11
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,80.98,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.48,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,20.93,9.35
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,32.3,21.43
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,38.38,27.16
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,44.19,32.35
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,73.18,39.43
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,125.42,68.99
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,180.24,110.0
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,242.22,160.4
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,300.84,208.96
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,361.98,258.5
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,421.1,306.04
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,481.04,352.55
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,539.17,396.14
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,595.21,436.76
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,648.15,474.9
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,699.79,511.18
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,746.5,541.4
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,791.07,569.23
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,831.58,594.52
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,869.43,617.91
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,902.19,637.14
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,931.8,654.33
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,955.32,668.54
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,975.32,680.67
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,989.3,687.79
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,999.56,692.76
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,1004.03,695.79
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,1004.7,696.69
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,998.58,694.21
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,988.74,689.62
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,972.2,679.94
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,952.17,668.27
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,926.13,653.47
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,889.66,632.08
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,852.15,611.21
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,812.36,588.55
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,763.98,558.64
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,718.08,529.96
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,660.45,493.04
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,603.02,455.15
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,535.32,406.66
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,469.9,358.27
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,392.93,300.58
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,321.29,244.4
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,234.49,174.66
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,158.89,109.24
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,71.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,23.86,11.07
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,39.48,27.41
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,52.19,38.87
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,64.28,49.46
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,96.56,67.75
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,123.32,91.53
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,165.94,113.66
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,245.25,167.15
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,250.67,181.79
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,225.18,168.55
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,244.91,183.13
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,264.08,196.82
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,326.55,242.28
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,396.16,292.0
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,433.05,318.01
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,471.12,344.76
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,486.61,354.3
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,500.58,362.75
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,508.95,368.28
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,516.05,372.93
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,565.98,407.54
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,617.76,442.71
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,803.56,575.99
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,972.25,686.27
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,987.38,693.79
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,998.89,700.61
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,1002.79,703.81
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,1002.94,704.88
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,997.29,702.52
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,987.94,698.01
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,971.62,689.24
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,960.36,683.82
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,933.59,668.51
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,903.72,651.26
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,866.47,630.04
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,826.81,606.98
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,779.52,577.21
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,730.69,545.95
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,676.31,510.83
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,618.61,472.48
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,552.12,425.12
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,487.52,377.21
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,410.38,317.95
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,338.43,260.14
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,250.35,188.0
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,173.43,118.43
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,64.02,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,20.43,8.36
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,33.19,22.32
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,43.15,31.46
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,51.37,38.81
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,81.37,47.88
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,132.13,77.74
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,184.73,116.85
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,242.0,162.96
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,299.22,210.31
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,358.67,258.66
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,416.36,305.05
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,475.27,350.92
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,532.84,394.56
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,588.34,435.44
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,639.93,472.99
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,690.54,508.96
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,736.42,539.8
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,780.35,567.66
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,819.84,593.12
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,856.89,616.87
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,886.75,635.0
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,913.26,650.99
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,935.3,665.1
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,954.06,677.23
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,965.76,685.43
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,973.9,691.56
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,976.28,693.8
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,975.09,693.97
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,964.67,687.37
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,950.85,678.77
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,606.24,447.89
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,219.38,160.96
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,413.62,309.31
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,595.85,441.68
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,460.1,343.94
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,329.94,247.93
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,505.36,385.26
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,648.63,493.66
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,382.98,296.32
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,101.4,74.84
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,85.26,62.57
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,69.08,49.81
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,53.39,37.39
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,38.09,25.01
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,25.06,14.22
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.04,3.06
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.97,6.15
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.58,24.03
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,44.9,32.63
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,53.8,40.52
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,79.34,46.76
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,127.06,73.63
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,178.93,121.55
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,210.47,154.27
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,265.89,192.01
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,354.15,258.6
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,411.36,306.54
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,469.55,354.07
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,526.0,398.27
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,582.67,441.25
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,634.39,480.19
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,684.66,517.15
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,730.89,548.55
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,775.24,577.36
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,814.75,602.33
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,851.66,625.3
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,880.85,642.92
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,906.5,658.15
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,814.71,594.13
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,692.79,503.07
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,841.11,613.96
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,971.92,702.66
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,974.96,704.14
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,974.36,704.29
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,966.75,698.89
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,964.31,697.06
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,947.12,688.24
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,926.59,677.35
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,793.41,588.41
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,643.64,480.01
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,627.08,471.94
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,607.44,460.93
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,643.32,490.88
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,660.87,507.06
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,618.15,478.1
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,573.04,446.58
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,506.05,396.11
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,441.48,345.99
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,367.36,287.21
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,298.4,230.38
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,209.83,156.89
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,136.04,87.17
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,48.16,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,17.59,5.43
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,34.82,23.35
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,44.56,32.39
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,53.86,40.74
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,82.13,49.8
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,129.68,77.83
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,179.89,115.61
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,235.13,160.83
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,289.9,207.11
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,348.33,256.13
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,378.04,284.13
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,383.69,290.15
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,468.03,354.8
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,575.92,436.67
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,538.07,406.17
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,464.86,347.88
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,477.72,356.22
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,488.88,362.83
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,505.48,374.35
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,521.54,385.41
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,535.37,395.41
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,549.08,405.36
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,608.05,448.01
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,668.4,490.93
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,512.14,378.16
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,327.69,241.93
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,603.33,448.44
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,857.93,627.11
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,913.69,667.73
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,952.78,694.07
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,935.29,684.65
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,914.55,673.51
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,877.76,650.22
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,835.43,623.12
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,685.33,518.79
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,538.73,410.99
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,592.98,455.89
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,622.44,481.63
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,574.77,447.78
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,526.69,413.13
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,456.85,359.86
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,390.83,308.1
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,314.83,247.48
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,245.57,190.39
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,158.03,118.0
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,87.39,52.49
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,30.83,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,15.78,3.81
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,31.2,20.4
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,50.64,37.69
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,69.77,54.55
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,89.96,68.25
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,112.1,85.46
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,146.92,111.11
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,189.49,143.21
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,227.84,172.9
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,269.16,204.78
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,317.56,241.97
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,371.25,282.95
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,383.07,291.38
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,389.47,295.09
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,480.25,363.6
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,584.57,440.38
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,593.91,444.54
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,601.17,447.33
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,670.93,498.06
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,752.57,555.45
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,725.72,534.26
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,699.63,513.95
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,681.48,500.26
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,649.81,477.34
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,664.19,488.07
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,689.88,506.05
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,626.44,460.95
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,573.62,423.08
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,602.96,445.63
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,630.97,466.62
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,322.78,245.84
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,19.55,9.95
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,19.54,10.06
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,19.53,10.09
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,20.45,10.88
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,21.37,11.67
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,26.48,15.87
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,31.59,20.08
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,27.85,17.17
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,24.13,14.23
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,19.94,10.83
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,15.75,7.38
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,12.04,4.3
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,8.33,1.18
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,5.09,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.4
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.89,6.45
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,11.48
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,25.97,16.28
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,32.49,21.75
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,44.6,31.84
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,56.73,41.83
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,58.14,42.84
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,59.56,43.84
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,60.98,44.85
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.39,45.87
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,99.69,75.99
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,136.83,105.48
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,142.47,109.73
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,148.17,114.07
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,221.19,171.46
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,296.02,228.95
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,222.95,171.93
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,148.85,113.59
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,160.86,122.89
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,173.02,132.16
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,232.94,178.84
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,294.14,225.8
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,275.88,211.68
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,257.39,197.56
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,237.22,182.13
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,216.91,166.54
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,179.76,137.67
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,142.73,108.63
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,286.97,223.13
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,430.45,333.29
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,390.84,303.18
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,351.31,273.48
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,259.96,202.85
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,162.02,125.35
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,119.24,91.6
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,77.29,57.9
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,67.94,50.58
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,58.59,43.15
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,49.26,35.51
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,39.94,27.78
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,30.62,19.98
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,21.32,12.06
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.43,5.22
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.55,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.86,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,12.98,1.25
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,26.0,16.46
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,43.77,32.64
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,61.15,48.33
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,80.46,62.26
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,100.34,78.66
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,116.74,91.73
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,133.49,104.88
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,129.48,101.14
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,124.55,96.67
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,174.54,136.15
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,226.41,176.39
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,270.62,210.07
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,317.79,245.55
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,373.89,288.11
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,437.37,335.55
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,506.01,386.15
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,585.41,443.28
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,635.27,479.04
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,687.18,515.96
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,654.86,490.47
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,608.01,455.15
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,560.8,420.57
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,499.5,375.45
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,513.32,386.18
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,527.02,396.45
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,448.32,338.78
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,368.49,279.5
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,451.82,343.65
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,549.54,416.01
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,530.82,402.52
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,511.34,389.2
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,553.01,423.12
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,604.36,463.09
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,590.13,455.09
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,572.8,445.2
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,539.92,422.61
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,505.07,398.26
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,458.03,363.45
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,410.85,327.85
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,425.0,339.7
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,421.36,336.15
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,342.23,271.9
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,267.83,209.69
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,185.13,138.82
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,107.36,48.18
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,38.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,13.61,0.86
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,27.6,17.68
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,34.41,24.3
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,40.89,30.26
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,70.78,38.47
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,122.97,69.31
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,178.0,111.6
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,240.14,163.31
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,298.54,213.14
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,359.46,264.09
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,418.38,313.21
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,478.13,361.25
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,535.29,405.1
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,592.25,447.06
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,644.3,484.0
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,695.0,518.69
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,741.94,548.41
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,786.78,575.44
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,826.4,600.31
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,863.28,623.25
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,896.7,643.24
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,927.15,661.28
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,950.18,675.27
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,969.62,687.15
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,982.9,694.68
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,992.38,700.04
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,996.15,702.7
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,996.07,703.2
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,989.59,699.93
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,979.32,694.53
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,962.48,685.19
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,942.12,673.79
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,915.26,658.34
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,885.24,640.9
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,848.61,618.51
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,816.58,599.08
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,769.46,569.89
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,720.72,539.21
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,663.55,502.13
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,606.3,464.02
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,539.47,416.72
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,474.48,368.1
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,398.47,308.57
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,325.34,248.47
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,232.14,170.01
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,144.28,49.86
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,54.26,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,12.79,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,25.89,16.33
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,31.95,22.33
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,37.72,27.71
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,69.33,36.18
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,127.21,71.15
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,183.9,115.43
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,244.8,167.58
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,305.26,221.1
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,368.03,276.09
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,431.04,329.92
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,492.16,380.59
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,550.28,427.41
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,607.94,472.3
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,662.2,513.23
