Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,714.95,551.86
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,763.14,584.43
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,809.1,614.67
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,850.08,642.32
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,888.19,667.85
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,920.89,688.47
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,950.16,706.69
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,973.76,722.25
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,993.66,735.43
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,1008.35,743.78
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1019.15,749.68
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,1022.98,752.34
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,1022.83,752.56
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,1016.7,749.31
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,1006.66,743.67
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,989.44,734.57
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,968.59,723.14
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,939.74,704.95
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,907.84,684.71
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,869.6,661.1
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,835.92,640.5
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,787.85,608.42
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,738.17,574.79
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,678.48,533.21
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,618.77,490.68
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,548.58,437.62
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,484.07,386.37
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,401.79,319.85
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,325.88,255.42
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,228.65,170.53
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,136.25,28.07
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,51.39,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,12.86,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,26.02,16.55
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,32.07,22.65
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,37.86,28.09
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,69.9,36.77
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,128.27,72.42
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,185.88,117.66
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,247.62,170.52
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,308.56,223.59
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,371.63,277.15
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,432.72,328.47
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,495.74,379.32
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,553.94,424.73
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,611.48,467.94
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,664.91,507.28
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,716.77,544.25
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,764.79,574.75
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,810.46,602.6
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,850.85,627.62
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,888.36,650.45
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,921.32,668.83
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,951.0,684.9
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,974.1,698.93
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,993.47,710.75
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,1007.55,718.95
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,1017.73,724.89
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,1020.5,726.94
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,1019.28,726.77
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,1012.1,723.45
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,1001.02,717.82
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,983.28,708.67
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,961.93,697.33
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,933.78,681.63
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,902.48,663.83
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,863.74,641.6
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,822.57,617.46
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,780.68,591.25
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,730.3,558.66
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,670.78,519.09
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,611.28,478.45
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,541.96,426.76
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,474.79,374.25
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,396.0,311.63
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,320.31,248.41
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,223.49,164.3
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,130.31,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,49.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,16.99,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,33.24,22.37
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,50.76,38.57
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,68.48,54.44
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,90.14,68.7
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,115.13,87.91
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,140.57,107.92
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,166.64,128.38
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,221.39,168.45
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,289.93,219.65
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,319.09,242.97
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,343.65,262.05
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,302.45,231.19
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,247.24,188.58
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,283.65,215.71
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,320.04,242.0
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,458.74,345.11
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,611.93,453.08
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,648.71,476.74
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,685.8,501.32
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,699.27,508.45
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,710.57,514.3
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,714.18,515.61
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,715.76,515.66
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,630.71,457.11
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,553.41,402.95
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,557.34,406.98
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,560.6,409.87
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,783.83,571.77
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,964.32,688.6
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,787.4,574.43
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,581.15,430.08
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,460.68,346.14
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,329.25,249.44
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,412.06,315.78
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,475.42,365.97
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,383.97,297.42
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,285.18,222.19
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,253.42,198.94
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,221.87,175.0
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,187.62,147.96
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,153.66,120.52
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,117.54,90.91
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,82.24,61.29
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,48.83,32.29
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,29.62,19.31
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,40.01,29.36
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,51.19,39.58
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,81.19,49.35
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,132.12,79.97
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,184.98,119.89
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,242.92,167.15
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,300.61,215.45
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,361.03,265.15
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,419.54,312.78
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,479.43,359.99
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,535.64,403.09
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,592.36,445.15
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,644.99,483.73
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,696.68,520.7
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,743.19,552.22
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,787.75,580.9
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,827.47,606.66
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,864.69,630.7
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,900.2,652.29
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,939.5,676.16
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,962.51,690.22
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,981.89,702.23
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,995.13,709.76
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,1004.53,715.07
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,1007.66,717.39
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,1006.89,717.5
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,999.29,714.18
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,987.92,708.67
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,968.87,697.82
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,946.33,684.88
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,914.31,666.4
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,887.44,651.23
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,847.25,627.83
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,804.83,602.65
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,754.44,570.36
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,702.85,536.65
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,645.21,497.89
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,584.68,455.34
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,513.02,402.0
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,444.33,348.71
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,360.2,281.95
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,283.18,217.77
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,186.89,133.43
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,92.38,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,15.01,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.65,19.06
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,40.04,29.09
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,49.97,38.15
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,80.11,48.54
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,129.54,78.07
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,181.37,117.39
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,238.36,164.33
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,294.65,211.76
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,354.6,261.68
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,412.77,309.58
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,472.24,356.97
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,529.54,401.23
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,585.18,442.88
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,637.02,481.5
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,687.83,518.47
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,660.36,494.63
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,607.64,452.3
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,647.21,481.14
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,687.52,509.65
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,708.39,522.91
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,727.78,535.19
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,847.44,622.39
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,954.79,693.86
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,967.99,700.64
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,977.59,706.05
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,979.73,707.82
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,978.18,707.43
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,969.84,703.25
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,957.89,696.91
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,939.19,685.89
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,917.2,672.84
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,886.47,654.38
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,853.02,634.03
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,816.37,611.96
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,773.47,585.31
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,721.92,551.29
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,669.66,516.15
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,608.37,473.33
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,547.91,428.98
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,475.65,373.62
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,406.62,318.9
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,323.4,252.34
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,247.42,189.0
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,158.6,110.33
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,54.29,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,17.03,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,33.2,21.49
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,45.17,32.98
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,57.66,44.21
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,82.52,52.0
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,128.33,78.94
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,175.72,120.02
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,214.26,155.69
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,255.94,191.05
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,295.65,224.06
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,275.2,211.13
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,237.81,182.83
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,324.14,249.11
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,419.96,321.39
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,459.21,350.55
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,503.72,383.35
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,521.03,395.54
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,540.83,409.41
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,544.93,411.41
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,546.65,411.65
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,719.95,543.52
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,890.57,663.29
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,803.26,599.4
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,693.55,515.6
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,826.74,615.65
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,949.95,699.06
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,951.84,699.25
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,950.13,698.11
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,943.1,693.61
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,932.53,686.94
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,912.91,674.4
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,890.1,659.89
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,860.62,639.68
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,828.48,617.78
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,788.44,591.68
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,750.73,567.07
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,700.43,533.57
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,649.39,499.05
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,588.83,456.57
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,529.21,412.64
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,457.84,357.85
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,389.91,303.96
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,306.91,237.88
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,230.93,174.93
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,142.94,96.2
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,40.42,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,15.07,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,29.72,18.44
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,40.51,28.86
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,50.84,38.16
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,78.9,47.42
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,126.55,75.22
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,177.67,113.64
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,234.05,159.65
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,289.68,206.39
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,349.35,256.07
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,406.46,303.02
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,466.35,350.53
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,521.72,393.21
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,577.34,434.62
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,628.2,471.26
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,677.97,505.96
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,723.95,537.03
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,768.14,564.58
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,806.72,589.13
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,837.86,608.58
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,871.57,628.76
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,902.7,647.08
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,924.03,660.38
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,941.9,671.62
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,954.22,679.45
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,962.89,685.15
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,964.53,686.58
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,962.47,685.88
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,954.19,680.48
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,942.31,672.99
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,924.19,664.34
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,910.83,658.86
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,881.69,641.71
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,849.68,622.69
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,809.83,597.93
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,767.93,571.54
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,718.27,539.67
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,667.59,506.42
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,610.6,467.81
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,551.1,425.39
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,479.88,372.12
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,411.95,319.21
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,328.46,252.81
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,252.75,189.78
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,156.94,102.16
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,49.46,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,14.28,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,28.16,16.95
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,37.82,26.42
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,48.16,35.7
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,72.71,41.24
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,121.37,68.6
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,174.56,108.75
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,232.67,156.56
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,292.26,206.9
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,352.69,257.63
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,411.29,306.08
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,470.88,353.71
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,527.75,397.82
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,584.8,440.58
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,636.52,479.09
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,686.9,515.67
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,655.0,487.56
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,587.75,433.94
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,722.47,533.92
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,855.44,623.74
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,773.87,564.74
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,654.44,475.03
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,617.63,449.48
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,587.58,427.66
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,796.04,580.96
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,976.86,700.69
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,843.11,611.33
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,675.23,490.68
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,836.2,609.86
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,958.39,690.58
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,940.11,678.83
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,918.38,666.13
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,884.18,645.26
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,855.2,627.87
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,815.55,604.39
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,773.81,579.16
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,722.29,545.53
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,669.89,510.66
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,612.29,471.22
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,552.45,428.17
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,478.8,371.97
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,408.92,316.67
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,323.86,248.95
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,246.93,184.78
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,147.66,91.96
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,40.68,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,13.08,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,25.8,14.95
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,34.61,23.71
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,42.02,30.46
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,67.8,36.33
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,117.72,64.3
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,171.36,104.82
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,231.91,154.73
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,288.84,203.37
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,348.46,253.87
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,209.73,157.46
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.3
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,136.62,102.83
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,254.12,192.54
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,269.47,203.67
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,285.01,215.17
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,515.47,394.24
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,761.39,572.97
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,637.32,479.58
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,460.32,343.47
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,417.53,312.38
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,372.24,278.53
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,654.92,497.0
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,920.16,687.54
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,929.17,693.25
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,934.55,698.14
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,808.31,609.8
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,666.32,503.34
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,796.59,605.47
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,913.35,691.13
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,747.53,572.61
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,565.37,435.0
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,363.45,282.46
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,147.36,111.78
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,401.84,319.11
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,625.58,493.79
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,391.39,311.48
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,154.65,119.66
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,133.22,103.15
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,112.05,86.34
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,91.6,69.89
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,70.99,52.96
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,51.29,36.46
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.13,19.4
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.17,5.61
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.81,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,15.73,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.85,15.38
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,35.7,25.46
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,43.98,33.22
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,72.57,42.24
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,122.96,72.72
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,175.97,114.0
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,234.0,163.27
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,291.12,213.5
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,351.02,265.6
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,373.4,289.37
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,369.08,288.21
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,463.47,361.69
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,581.97,452.3
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,634.02,490.87
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,684.95,527.76
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,731.54,560.46
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,773.05,587.51
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,811.96,611.89
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,848.24,634.1
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,879.42,652.9
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,907.53,669.53
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,929.26,683.59
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,947.52,695.47
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,960.15,702.41
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,969.13,707.11
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,971.13,708.83
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,969.39,708.33
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,961.33,702.91
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,949.61,695.29
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,930.77,684.13
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,916.65,676.24
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,700.6,528.74
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,471.35,358.23
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,641.36,492.2
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,766.07,584.75
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,717.47,551.29
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,667.6,517.56
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,609.71,477.33
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,549.18,432.75
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,478.15,378.2
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,410.22,323.76
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,324.04,253.39
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,246.22,186.53
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,143.69,79.14
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,39.6,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.87,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.4,11.74
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,27.31,18.33
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,36.06,26.48
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,67.8,35.06
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,123.65,68.02
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,181.35,113.12
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,243.33,166.17
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,290.83,214.05
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,319.69,243.73
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,365.01,281.75
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,407.12,315.62
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,499.7,387.61
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,610.83,472.53
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,664.96,512.48
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,717.48,550.34
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,765.48,582.22
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,811.09,611.54
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,852.12,638.58
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,890.17,663.43
