Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,921.39,682.68
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,949.01,699.51
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,971.67,714.5
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,990.54,727.13
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,1004.13,736.48
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,1013.77,743.44
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,1016.48,746.08
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,1015.17,746.31
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,1006.55,741.95
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,994.06,735.23
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,975.25,725.49
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,952.85,713.44
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,922.07,694.35
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,888.31,673.21
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,848.06,647.79
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,812.42,625.38
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,759.46,589.16
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,705.46,551.73
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,642.92,507.49
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,580.83,461.75
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,508.56,405.41
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,436.63,347.08
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,346.46,273.34
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,265.04,202.47
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,127.16,62.17
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,13.82,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,23.39,13.17
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,30.96,21.53
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,38.16,28.38
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,69.36,37.83
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,124.34,70.52
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,181.25,114.29
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,245.47,167.7
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,306.1,219.3
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,369.27,271.78
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,430.68,322.59
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,492.97,372.41
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,551.7,417.21
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,609.68,459.79
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,663.64,498.09
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,716.16,534.08
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,763.98,564.87
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,809.54,592.56
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,850.14,617.8
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,887.86,641.02
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,920.78,660.61
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,950.47,678.13
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,972.94,691.66
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,991.67,703.01
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,1004.7,710.51
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1013.8,715.78
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1015.47,717.19
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,1013.16,716.43
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,1003.97,711.93
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,990.93,705.16
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,971.36,694.25
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,948.28,681.26
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,918.29,664.61
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,885.24,645.88
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,851.02,627.42
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,807.08,602.04
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,754.44,569.43
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,700.68,535.07
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,636.8,492.28
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,573.53,447.65
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,501.74,393.09
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,429.97,336.17
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,340.17,263.91
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,259.23,194.15
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,123.32,48.54
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,13.82,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,23.52,12.88
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,31.08,21.34
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,38.29,28.08
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,68.44,36.92
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,122.1,68.46
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,177.74,111.19
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,240.6,163.81
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,300.42,215.18
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,362.78,267.82
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,423.2,317.57
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,484.44,366.07
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,542.4,410.55
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,599.74,452.93
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,653.05,491.33
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,704.93,527.49
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,752.01,558.39
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,796.89,586.25
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,836.6,611.97
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,873.43,635.72
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,905.98,655.83
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,935.32,673.86
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,957.41,687.61
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,975.81,699.13
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,987.93,705.97
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,996.17,710.53
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,998.69,713.08
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,997.29,713.38
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,988.4,709.11
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,975.69,702.6
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,956.58,691.62
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,933.99,678.52
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,901.95,659.29
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,874.58,643.15
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,833.36,618.46
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,789.94,592.02
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,738.53,558.75
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,686.05,524.04
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,622.58,480.89
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,559.8,435.86
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,489.42,381.81
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,418.93,325.48
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,328.88,253.17
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,247.96,183.32
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,117.11,31.49
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,14.77,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,24.4,12.94
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,34.93,24.2
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,43.77,32.39
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,71.25,40.31
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,122.47,69.97
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,176.42,111.02
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,235.45,160.16
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,295.86,211.62
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,357.06,263.36
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,416.34,313.15
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,476.61,362.18
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,533.29,407.06
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,589.89,450.45
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,641.46,488.72
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,691.99,525.09
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,738.59,557.02
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,783.08,585.73
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,822.35,610.29
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,858.85,632.69
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,889.24,651.08
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,916.37,667.25
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,937.87,680.77
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,955.77,692.02
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,968.06,698.66
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,976.59,703.01
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,977.92,703.62
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,975.44,701.96
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,966.26,696.52
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,953.4,688.9
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,933.13,676.62
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,909.52,662.29
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,886.39,648.36
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,852.65,627.37
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,810.9,601.85
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,767.13,574.64
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,714.81,539.91
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,661.67,504.02
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,602.33,463.58
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,540.6,418.6
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,464.73,360.51
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,392.95,303.27
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,303.67,231.71
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,223.71,162.81
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,105.57,10.46
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,13.82,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,25.7,13.54
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,42.78,30.89
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,60.19,46.73
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,83.56,60.71
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,115.58,83.35
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,142.86,106.76
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,166.69,127.65
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,184.63,142.66
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,200.06,155.1
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,224.53,173.69
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,249.28,191.99
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,331.5,253.34
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,426.66,321.95
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,460.43,344.45
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,493.66,366.29
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,616.82,455.35
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,754.32,548.55
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,791.84,571.67
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,826.82,594.31
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,856.1,613.94
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,882.22,631.5
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,902.77,646.77
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,919.96,659.97
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,819.09,593.79
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,699.34,508.56
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,827.05,602.95
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,939.52,677.57
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,798.88,584.87
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,646.58,476.55
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,705.82,523.5
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,747.78,557.21
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,621.65,467.56
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,502.2,380.65
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,620.26,472.97
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,703.03,536.08
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,649.85,499.07
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,596.37,461.64
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,531.89,414.77
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,469.09,367.71
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,390.38,306.4
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,321.13,250.29
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,236.69,181.63
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,162.43,117.41
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,76.59,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.81,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.4,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.29,7.37
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,23.18,14.47
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,32.02,21.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,40.87,28.46
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,50.19,36.08
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,59.53,43.57
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,39.49,26.92
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,19.49,10.39
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,99.44,74.97
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,179.11,137.26
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,252.61,193.35
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,331.28,252.27
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,328.52,248.92
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,323.15,243.78
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,427.92,321.91
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,543.03,404.54
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,600.94,445.44
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,661.92,488.17
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,775.61,569.72
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,875.63,635.06
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,896.27,647.34
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,913.56,658.33
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,925.37,665.92
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,933.65,671.45
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,935.24,672.87
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,941.36,677.43
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,931.79,670.72
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,918.68,662.05
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,899.02,650.64
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,876.17,637.27
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,845.7,618.93
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,812.6,598.81
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,770.89,573.86
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,727.38,547.28
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,678.85,515.85
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,626.15,480.68
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,562.6,435.87
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,500.5,389.9
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,424.54,331.59
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,353.09,274.38
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,264.14,202.08
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,185.63,132.92
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,85.44,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.82,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.85,10.38
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.95,22.99
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,44.59,32.73
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,71.14,42.13
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,118.43,69.79
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,147.69,103.04
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,147.01,112.6
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,166.46,127.87
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,185.49,142.45
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,260.76,199.77
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,350.74,268.43
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,323.06,247.19
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,282.38,214.93
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,359.73,274.08
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,440.69,334.92
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,590.94,450.46
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,754.26,570.6
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,711.06,534.2
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,637.79,475.73
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,646.63,480.86
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,653.37,484.08
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,666.43,493.23
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,678.24,501.52
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,705.97,521.08
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,732.71,539.8
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,854.23,630.01
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,941.98,689.15
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,776.82,576.31
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,578.72,430.55
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,751.84,562.34
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,886.02,656.15
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,853.44,634.62
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,818.36,612.32
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,776.82,586.2
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,733.46,558.43
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,679.28,521.48
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,628.6,486.39
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,565.24,440.79
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,503.33,393.9
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,427.28,334.54
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,355.79,276.48
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,265.38,202.3
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,185.29,130.41
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,84.26,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,14.3,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,23.72,10.32
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,35.61,24.21
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,47.01,34.61
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,72.77,43.47
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,120.12,70.59
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,171.06,108.85
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,227.73,155.48
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,283.95,202.94
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,345.1,254.31
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,405.02,304.61
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,464.19,352.97
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,520.97,398.26
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,578.67,442.94
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,630.84,481.89
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,679.96,517.48
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,727.06,550.56
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,772.45,580.41
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,810.79,606.0
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,846.35,629.53
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,878.43,649.52
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,907.46,667.36
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,929.21,681.35
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,947.35,693.03
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,958.95,699.01
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,966.75,702.62
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,967.81,703.13
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,965.05,701.5
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,956.15,696.51
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,943.57,689.26
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,923.62,677.01
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,900.32,662.65
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,870.02,643.62
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,844.15,627.61
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,802.58,601.56
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,758.97,573.82
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,706.32,538.24
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,652.94,501.51
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,589.2,457.34
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,526.47,411.01
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,454.0,354.2
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,382.38,295.86
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,289.69,219.9
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,207.79,143.88
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,78.55,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,13.82,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,22.94,9.09
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,35.27,23.86
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,47.09,34.65
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,72.5,43.47
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,119.75,70.41
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,170.57,108.51
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,227.18,155.05
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,283.32,202.32
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,346.7,255.31
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,404.42,304.03
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,463.33,352.32
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,520.01,397.69
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,577.45,442.36
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,628.53,480.78
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,678.82,517.48
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,725.38,550.3
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,770.12,579.81
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,808.36,605.46
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,843.84,629.05
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,873.95,647.81
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,900.79,664.27
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,922.26,678.2
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,940.17,689.83
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,951.15,695.48
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,958.36,698.76
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,959.37,699.56
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,956.6,698.05
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,947.77,692.71
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,935.31,685.14
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,914.51,671.79
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,890.42,656.68
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,866.53,641.93
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,832.29,620.11
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,790.46,593.98
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,746.71,566.14
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,693.61,530.03
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,639.84,492.77
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,579.39,450.55
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,516.9,403.9
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,439.94,343.64
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,367.54,284.55
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,275.13,208.54
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,193.71,131.26
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,72.34,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,19.33,6.01
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,37.88,25.84
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,56.11,42.1
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,77.26,56.31
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,103.69,75.96
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,126.88,94.87
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,148.79,112.85
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,199.74,150.74
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,262.94,199.05
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,320.82,243.69
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,390.54,297.47
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,430.71,328.45
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,465.73,354.74
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,561.48,427.52
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,665.9,505.26
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,711.06,536.75
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,754.45,565.56
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,792.48,590.74
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,827.95,613.99
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,857.01,631.67
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,888.52,650.92
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,866.53,635.43
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,821.32,602.28
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,793.64,582.39
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,762.22,559.73
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,684.69,504.42
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,603.86,446.07
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,612.16,452.83
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,605.39,448.9
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,543.84,405.44
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,496.41,371.54
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,472.92,355.78
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,448.51,339.14
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,610.25,464.36
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,727.62,550.34
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,674.88,513.35
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,625.6,479.36
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,560.68,433.51
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,497.35,386.37
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,419.92,326.07
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,347.36,267.23
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,254.99,191.86
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,173.03,113.37
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,63.67,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,11.91,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,20.66,5.89
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,35.97,24.19
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,50.79,37.57
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,71.01,45.93
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,110.62,70.3
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,155.83,105.34
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,203.41,144.56
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,260.24,187.74
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,332.45,244.94
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,388.57,292.08
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,447.3,339.94
