Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,53.66,29.23
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,102.96,55.53
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,155.55,94.49
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,215.7,144.33
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,272.57,193.44
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,332.83,245.16
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,390.6,294.68
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,449.31,343.5
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,504.95,387.75
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,559.62,429.65
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,609.99,467.72
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,658.96,503.61
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,703.23,535.34
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,745.26,563.15
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,783.19,588.62
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,818.37,612.06
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,847.1,630.07
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,872.58,645.86
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,892.54,659.0
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,908.95,669.89
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,919.38,675.91
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,926.11,679.63
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,926.85,680.62
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,923.88,679.36
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,913.37,673.56
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,899.31,665.55
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,878.12,652.56
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,853.75,637.5
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,824.48,619.08
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,785.73,594.0
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,742.78,566.65
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,698.2,537.63
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,646.1,501.44
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,590.52,461.83
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,523.64,411.87
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,458.91,361.53
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,376.66,295.0
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,300.52,230.93
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,200.85,144.17
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,100.98,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,15.25,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,26.72,15.24
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,40.16,28.63
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,59.87,36.86
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,106.34,63.31
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,154.17,98.21
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,208.63,142.29
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,262.11,187.14
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,320.65,236.09
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,376.98,283.31
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,434.97,330.38
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,490.03,373.02
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,544.49,413.53
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,594.33,450.87
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,643.22,486.39
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,688.66,517.79
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,732.5,546.83
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,770.13,570.28
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,805.23,591.83
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,833.02,608.36
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,863.02,626.3
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,883.02,639.43
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,899.58,650.52
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,911.27,659.12
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,919.37,665.59
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,920.0,666.93
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,916.96,666.12
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,735.22,544.04
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,522.35,388.88
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,709.33,531.28
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,857.91,635.09
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,827.72,615.33
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,794.78,595.07
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,752.54,568.96
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,708.54,541.1
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,655.76,505.19
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,602.42,467.93
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,535.85,419.08
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,475.44,372.12
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,396.04,308.09
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,322.29,245.89
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,220.05,155.9
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,116.79,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,14.3,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,21.63,11.22
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,30.4,20.58
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,50.07,26.34
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,103.54,55.14
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,157.55,94.77
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,217.08,143.81
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,275.59,194.34
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,337.19,247.2
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,395.68,297.34
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,454.98,346.68
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,511.31,392.29
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,566.71,435.74
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,617.6,474.24
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,666.93,510.4
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,712.11,542.77
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,754.96,571.02
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,791.98,596.02
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,826.06,618.94
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,854.63,636.83
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,879.74,652.37
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,899.09,665.09
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,914.8,675.51
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,924.6,681.12
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,930.63,684.4
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,929.93,684.45
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,925.48,682.22
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,913.75,675.64
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,898.48,666.84
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,877.01,653.67
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,852.4,638.42
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,826.34,622.2
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,790.46,599.07
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,747.1,571.17
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,702.09,541.61
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,647.07,503.28
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,591.85,463.86
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,528.23,416.28
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,463.25,365.39
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,380.9,298.26
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,304.87,233.69
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,203.82,143.2
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,84.26,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,13.34,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,22.76,11.41
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,35.18,24.16
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,53.1,30.82
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,98.33,55.06
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,146.49,89.85
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,200.87,133.94
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,174.04,126.45
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,108.29,82.5
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,247.07,188.01
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,426.78,325.89
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,480.22,368.81
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,534.07,411.2
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,398.02,307.96
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,207.27,156.98
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,457.03,353.89
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,719.3,548.08
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,752.59,569.54
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,786.58,592.66
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,654.47,494.21
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,479.4,359.02
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,689.58,520.45
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,882.05,655.69
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,891.8,659.93
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,897.94,663.07
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,705.35,529.05
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,477.33,357.55
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,411.61,310.14
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,359.01,270.95
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,621.78,474.56
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,831.19,624.44
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,800.3,603.15
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,766.84,581.46
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,724.31,553.89
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,680.22,524.73
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,625.87,486.55
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,575.2,450.18
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,509.0,400.27
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,445.1,350.12
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,361.74,282.34
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,285.06,217.5
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,185.67,127.35
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,67.72,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,11.44,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,25.42,12.8
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,38.74,26.98
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,56.14,34.98
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,98.32,58.39
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,145.25,92.21
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,197.56,134.01
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,249.38,177.57
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,306.28,225.62
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,307.07,233.55
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,276.91,213.19
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,279.76,215.42
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,274.42,210.65
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,342.98,263.55
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,414.08,317.7
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,438.5,335.05
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,462.78,352.21
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,492.08,373.61
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,521.57,394.95
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,675.71,511.51
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,824.09,616.27
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,842.73,627.43
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,858.14,637.32
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,731.76,547.73
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,574.76,430.6
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,517.71,389.88
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,459.51,347.09
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,661.3,501.92
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,836.19,626.51
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,526.09,404.35
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,180.9,136.53
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,467.17,363.99
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,693.88,532.41
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,647.64,499.31
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,600.59,466.43
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,532.44,416.37
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,471.57,370.44
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,402.8,317.7
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,337.88,266.23
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,244.43,191.04
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,170.89,129.76
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,98.81,64.9
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.91,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.48,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.11,3.76
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,17.61,8.91
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,24.11,14.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,31.09,20.31
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,38.07,26.12
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,56.26,41.03
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,74.42,55.68
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,120.14,92.43
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,166.96,129.44
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,191.94,148.48
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,217.89,168.12
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,199.57,153.41
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,179.94,137.72
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,229.47,175.8
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,287.74,219.56
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,149.98,113.62
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.95,5.6
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,118.78,89.29
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,228.22,173.58
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,151.58,114.26
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,76.46,55.46
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,48.9,33.66
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,21.4,11.63
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,38.17,25.16
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,54.95,38.64
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,45.61,31.12
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,36.28,23.63
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,23.24,13.2
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.42,0.44
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.24,5.45
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,28.75,18.83
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,44.73,31.58
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,61.06,45.51
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,78.49,60.23
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,96.12,74.89
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,99.6,77.64
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,102.82,80.11
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,99.44,76.95
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,95.89,73.67
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,100.65,77.2
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,105.41,80.71
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,75.92,56.61
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,46.53,32.56
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,117.07,89.73
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,189.43,147.2
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,184.35,142.88
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,179.15,138.62
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,165.71,127.62
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,152.13,116.55
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,162.88,125.09
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,173.81,133.75
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,111.56,84.27
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,51.23,35.86
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,126.61,96.44
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,206.41,159.37
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,174.72,134.45
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,143.16,109.63
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,180.46,140.05
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,219.27,171.51
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,146.36,113.66
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,76.36,57.1
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,103.42,79.39
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,133.37,103.89
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,115.98,89.98
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,98.55,75.92
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,80.47,61.23
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,62.26,46.13
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,45.6,32.01
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,28.8,17.66
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.24,5.72
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.87,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.83,7.0
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,24.12,14.52
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,33.42,22.53
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,43.67,31.28
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,53.93,39.93
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,33.42,22.56
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.2,2.92
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.42,0.56
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,136.59,107.08
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,271.7,214.38
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,225.24,176.59
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,171.1,132.71
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,127.0,97.27
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,82.97,61.73
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,156.81,120.77
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,233.06,180.35
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,255.31,197.01
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,278.11,214.1
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,241.35,185.57
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,204.2,156.68
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,236.16,181.82
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,268.98,207.3
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,252.87,194.92
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,236.64,182.56
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,382.16,297.6
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,503.64,390.8
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,415.38,323.16
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,314.92,245.67
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,332.42,261.35
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,361.08,285.01
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,366.89,291.99
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,381.76,305.74
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,325.3,261.65
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,282.86,227.84
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,308.35,249.45
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,325.15,262.28
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,238.88,190.14
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,169.49,130.32
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,93.0,57.25
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.18,4.79
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,33.5,22.93
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,52.24,37.96
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,72.64,55.05
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,92.53,71.47
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,114.86,89.82
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,147.54,115.82
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,183.95,144.93
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,210.21,166.17
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,236.8,187.34
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,168.8,132.77
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,93.23,71.07
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,99.37,75.83
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,105.55,80.5
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,154.29,119.3
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,204.24,158.35
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,129.99,99.37
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,56.82,40.56
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,83.93,62.42
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,111.55,84.49
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,64.31,46.65
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.82
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.81,7.31
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.81,7.33
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,17.67,8.87
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,33.49,21.88
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,49.33,34.88
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,90.66,68.63
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,135.11,104.65
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,69.36,51.49
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.51
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.96,0.16
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,16.46,3.4
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,32.68,22.04
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,47.35,29.49
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,90.0,52.68
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,71.35,44.47
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,25.04,15.5
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,29.7,19.36
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,34.36,23.15
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,65.6,49.01
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,96.83,74.5
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,68.89,51.28
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,40.91,28.13
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,82.0,61.64
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,123.55,95.0
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,142.1,109.41
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,160.89,123.91
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,161.61,124.3
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,162.33,124.75
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,213.68,164.93
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,266.66,205.61
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,177.85,136.45
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,90.54,67.29
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,147.4,112.68
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,206.33,158.91
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,158.85,121.64
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,111.94,84.58
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,83.43,61.83
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,55.85,39.68
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,38.13,25.48
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,20.44,11.14
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,23.22,13.47
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,26.0,15.81
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,55.33,40.07
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,86.17,65.56
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,321.84,261.82
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,503.06,403.33
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,433.43,347.28
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,364.86,291.94
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,282.2,223.14
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,207.78,158.92
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,119.63,68.99
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,20.9,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,18.55,10.01
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,30.64,19.88
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,42.75,30.31
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,55.6,41.29
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,68.51,52.16
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,71.95,54.98
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,75.32,57.66
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,83.73,64.49
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,92.18,71.29
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,98.79,76.53
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,105.43,81.78
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,105.98,82.04
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,106.51,82.31
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,167.52,131.56
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,230.43,181.33
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,187.05,146.44
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,143.18,111.05
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,216.29,169.93
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,302.35,237.87
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,297.23,233.58
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,280.7,220.65
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,308.5,242.79
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,325.55,256.46
