Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,297.53,234.49
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,256.85,202.55
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,243.07,191.56
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,229.25,180.51
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,158.44,124.03
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,89.81,68.35
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,67.02,49.86
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,44.62,31.49
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,24.6,14.96
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.63,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.17,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.09,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.4,0.65
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.26,2.28
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.12,3.88
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,48.33,35.58
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,85.42,66.64
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,63.73,48.25
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,41.82,29.71
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,56.75,42.16
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,71.7,54.51
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,75.92,57.87
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,80.13,61.25
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,71.27,53.69
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,62.4,46.19
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,63.81,47.3
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,65.22,48.42
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,71.77,53.66
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,78.32,58.88
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,78.32,58.87
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,78.32,58.87
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,102.55,78.65
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,127.42,98.86
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,99.24,76.03
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,71.75,53.65
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,66.13,49.03
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,60.52,44.4
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,70.31,52.56
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,80.11,60.74
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,60.02,44.3
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,39.96,27.76
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,38.55,26.74
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,37.15,25.7
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,32.02,21.45
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,26.9,17.15
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,21.79,12.85
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,16.68,8.47
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.04,4.43
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.37
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,17.08,0.0
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,32.97,22.31
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,51.45,36.65
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,80.69,57.42
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,111.03,81.19
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,145.62,109.77
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,183.66,141.53
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,224.81,175.91
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,236.83,188.3
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,242.82,194.48
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,193.04,154.35
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,136.54,107.78
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,286.43,229.87
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,451.61,358.58
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,457.22,360.68
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,451.39,354.76
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,486.66,381.94
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,531.86,415.9
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,551.57,429.55
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,570.58,442.75
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,656.45,509.18
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,736.22,569.97
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,669.22,517.77
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,587.64,455.23
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,598.46,465.32
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,607.9,473.89
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,588.96,460.76
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,568.73,446.76
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,534.31,421.39
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,499.31,395.44
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,474.12,377.51
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,447.83,358.48
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,323.3,260.49
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,205.36,164.67
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,179.68,144.25
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,154.21,123.45
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,126.7,100.69
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,92.6,72.05
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,66.01,49.28
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,39.38,26.24
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,17.8,3.96
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.55,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.11,3.77
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,18.54,10.02
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,25.97,16.53
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,34.35,23.78
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,42.73,30.93
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,43.66,31.63
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,44.6,32.29
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,51.13,37.63
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,57.67,42.9
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,74.49,56.54
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,91.36,69.98
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,128.31,99.84
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,165.88,129.77
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,172.66,134.65
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,179.55,139.69
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,201.33,156.82
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,223.66,174.28
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,286.9,223.44
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,345.44,267.94
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,385.9,299.16
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,427.63,331.16
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,559.67,432.33
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,682.17,522.89
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,789.26,603.44
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,873.75,661.43
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,748.21,573.29
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,592.04,456.34
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,563.2,437.71
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,533.33,417.2
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,521.75,410.44
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,507.73,401.65
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,472.59,375.56
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,436.76,348.66
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,497.85,397.96
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,538.45,429.48
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,470.09,375.13
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,404.53,321.7
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,321.77,252.86
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,246.09,186.3
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,121.22,52.67
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,12.17,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,24.7,15.1
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,35.24,25.43
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,79.95,42.37
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,128.68,76.95
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,183.83,122.47
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,239.69,171.71
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,297.09,222.64
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,352.56,272.0
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,409.51,321.34
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,462.68,366.36
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,515.71,409.8
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,565.32,449.98
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,613.89,488.24
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,657.48,520.75
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,695.92,548.63
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,732.66,574.14
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,766.9,597.52
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,796.29,616.39
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,822.8,633.12
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,842.43,645.86
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,858.69,656.32
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,868.52,661.55
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,874.82,664.51
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,874.69,664.5
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,871.02,662.28
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,866.89,660.35
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,852.33,651.38
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,831.63,638.32
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,807.91,623.22
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,534.6,423.94
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,240.09,189.41
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,218.02,173.42
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,196.07,156.45
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,170.97,136.33
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,146.05,116.05
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,110.49,86.75
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,84.46,64.85
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,60.28,44.24
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,35.62,22.95
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.25,1.58
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,14.23,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,28.17,17.86
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,41.83,31.19
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,80.61,49.69
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,120.67,77.75
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,169.58,116.9
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,215.42,157.59
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,263.18,199.75
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,327.87,252.75
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,401.07,311.97
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,454.27,354.7
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,508.09,396.25
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,557.38,433.28
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,605.93,468.31
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,586.19,449.9
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,538.01,410.85
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,652.46,496.62
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,763.86,574.98
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,791.22,591.23
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,815.52,606.46
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,778.37,581.86
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,725.01,544.23
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,702.42,528.64
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,676.25,510.01
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,711.27,537.23
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,743.28,561.65
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,672.97,510.8
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,589.36,450.52
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,624.87,479.03
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,644.1,495.11
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,683.0,525.75
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,711.09,546.84
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,665.18,515.95
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,618.31,484.32
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,556.97,439.56
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,496.59,394.11
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,425.57,339.77
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,357.49,285.39
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,272.51,214.98
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,196.09,148.21
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,96.06,31.47
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,13.87,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,27.47,16.94
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,40.37,29.65
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,82.79,47.81
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,128.65,79.77
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,181.74,122.52
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,234.45,167.78
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,291.73,217.38
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,346.01,264.89
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,402.19,312.88
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,456.38,358.08
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,511.54,402.69
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,560.25,441.01
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,608.09,477.53
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,652.81,509.9
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,695.99,540.19
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,732.73,566.43
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,767.03,589.84
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,799.86,610.9
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,825.13,626.54
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,844.94,639.31
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,861.37,649.82
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,872.08,655.59
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,879.25,659.09
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,879.25,659.2
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,875.69,657.11
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,865.71,650.84
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,852.32,642.44
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,838.54,633.53
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,814.51,617.67
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,783.31,597.28
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,749.62,575.06
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,707.32,546.56
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,663.47,516.47
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,610.35,478.29
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,556.94,438.46
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,492.94,389.66
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,427.58,337.61
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,344.83,269.07
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,269.14,201.27
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,129.25,36.26
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,10.53,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,21.35,11.71
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,28.58,19.32
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,76.23,36.32
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,128.15,71.9
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,186.16,119.29
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,243.21,169.46
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,304.46,223.5
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,362.22,274.54
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,421.01,324.83
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,476.26,370.04
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,531.19,412.99
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,582.45,451.51
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,632.3,487.35
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,677.71,518.87
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,720.93,546.92
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,758.67,571.57
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,793.55,594.05
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,823.39,611.76
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,849.8,627.05
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,870.66,639.86
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,887.92,650.39
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,898.97,656.32
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,906.24,659.99
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,907.41,660.55
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,904.8,658.89
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,894.85,652.66
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,881.29,644.32
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,860.67,631.51
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,836.82,616.7
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,805.65,597.06
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,771.86,575.59
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,729.73,548.7
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,692.24,524.55
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,637.79,487.39
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,583.1,449.02
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,515.66,399.01
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,450.33,348.0
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,364.57,279.0
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,285.41,209.3
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,138.27,30.05
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,12.39,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,22.52,12.33
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,29.55,20.04
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,76.33,37.45
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,127.26,71.91
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,184.57,118.21
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,241.25,167.66
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,301.07,220.2
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,358.32,270.0
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,417.07,319.33
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,472.62,364.35
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,527.87,407.14
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,578.76,447.93
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,628.39,486.78
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,672.98,520.08
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,715.37,550.74
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,753.73,577.57
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,789.38,602.42
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,819.7,622.48
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,846.87,640.36
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,867.64,654.68
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,884.85,666.7
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,895.89,674.63
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,903.18,680.19
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,903.83,681.14
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,900.73,679.73
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,890.92,674.09
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,877.54,666.15
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,857.57,654.37
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,834.39,640.38
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,802.92,619.43
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,775.65,601.4
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,732.71,572.04
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,688.08,540.99
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,633.74,501.98
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,579.15,461.44
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,510.03,407.78
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,443.11,353.34
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,356.9,281.26
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,284.05,213.46
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,134.75,21.36
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,10.96,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,21.33,11.08
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,37.14,26.54
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,53.49,39.34
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,70.98,54.34
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,88.69,69.28
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,105.87,83.18
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,123.67,97.37
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,139.98,110.4
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,156.64,123.56
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,226.09,179.15
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,305.77,242.58
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,364.47,289.16
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,435.19,344.74
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,474.86,375.4
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,515.82,406.76
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,651.64,515.19
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,782.03,614.62
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,810.09,633.19
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,834.75,649.7
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,853.95,663.17
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,869.62,674.2
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,879.29,679.94
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,885.3,683.22
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,884.2,682.47
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,879.45,679.31
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,868.54,672.16
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,854.2,662.71
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,831.97,647.21
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,806.71,629.62
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,779.66,610.97
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,743.36,585.44
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,699.36,554.5
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,653.98,522.02
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,595.98,478.42
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,538.39,433.43
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,472.88,380.62
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,406.39,325.17
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,315.57,248.5
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,233.53,174.1
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,112.02,8.86
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,16.2,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,27.69,15.21
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,38.28,26.97
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,74.39,45.24
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,115.62,73.39
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,164.78,111.83
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,215.56,154.15
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,272.07,202.7
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,281.38,219.03
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,265.25,211.13
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,299.53,239.87
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,334.22,268.49
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,216.21,173.56
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,81.06,61.63
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,149.8,118.07
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,220.92,175.52
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,208.51,165.16
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,195.65,154.55
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,167.28,131.25
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,138.8,107.88
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,190.85,150.12
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,244.7,193.36
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,407.44,325.35
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,565.04,449.08
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,518.83,412.92
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,483.97,385.6
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,444.3,354.72
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,404.23,323.23
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,345.79,277.73
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,300.7,242.07
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,233.52,187.57
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,157.62,125.11
